Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.66
536942,Grosmont Way,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
536942,Grosmont Way,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
536942,Grosmont Way,2023-06-14T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
536942,Grosmont Way,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
536942,Grosmont Way,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
536942,Grosmont Way,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
536942,Grosmont Way,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
536942,Grosmont Way,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
536942,Grosmont Way,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
536942,Grosmont Way,2023-06-14T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
536942,Grosmont Way,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
536942,Grosmont Way,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
536942,Grosmont Way,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
536942,Grosmont Way,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
536942,Grosmont Way,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
536942,Grosmont Way,2023-06-14T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
536942,Grosmont Way,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
536942,Grosmont Way,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
536942,Grosmont Way,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,28.7
536942,Grosmont Way,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
536942,Grosmont Way,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
536942,Grosmont Way,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
536942,Grosmont Way,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
536942,Grosmont Way,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
536942,Grosmont Way,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
536942,Grosmont Way,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
536942,Grosmont Way,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
536942,Grosmont Way,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.76
536942,Grosmont Way,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.36
536942,Grosmont Way,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.63
536942,Grosmont Way,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
536942,Grosmont Way,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
536942,Grosmont Way,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
536942,Grosmont Way,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
536942,Grosmont Way,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.71
536942,Grosmont Way,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
536942,Grosmont Way,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
536942,Grosmont Way,2023-06-14T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
536942,Grosmont Way,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
536942,Grosmont Way,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
536942,Grosmont Way,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
536942,Grosmont Way,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
536942,Grosmont Way,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
536942,Grosmont Way,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
536942,Grosmont Way,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
536942,Grosmont Way,2023-06-14T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
536942,Grosmont Way,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
536942,Grosmont Way,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
536942,Grosmont Way,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
536942,Grosmont Way,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
536942,Grosmont Way,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
536942,Grosmont Way,2023-06-14T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
536942,Grosmont Way,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
536942,Grosmont Way,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,28.8
536942,Grosmont Way,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536942,Grosmont Way,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
536942,Grosmont Way,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
536942,Grosmont Way,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
536942,Grosmont Way,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
536942,Grosmont Way,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
536942,Grosmont Way,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
536942,Grosmont Way,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.31
536942,Grosmont Way,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.82
536942,Grosmont Way,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.93
536942,Grosmont Way,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
536942,Grosmont Way,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
536942,Grosmont Way,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
536942,Grosmont Way,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
536942,Grosmont Way,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
536942,Grosmont Way,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
536942,Grosmont Way,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.78
536942,Grosmont Way,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
536942,Grosmont Way,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
536942,Grosmont Way,2023-06-14T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
536942,Grosmont Way,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
536942,Grosmont Way,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
536942,Grosmont Way,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
536942,Grosmont Way,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
536942,Grosmont Way,2023-06-14T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
536942,Grosmont Way,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
536942,Grosmont Way,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
536942,Grosmont Way,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
536942,Grosmont Way,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
536942,Grosmont Way,2023-06-14T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
536942,Grosmont Way,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
536942,Grosmont Way,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
536942,Grosmont Way,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,28.9
536942,Grosmont Way,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536942,Grosmont Way,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
536942,Grosmont Way,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
536942,Grosmont Way,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
536942,Grosmont Way,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
536942,Grosmont Way,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
536942,Grosmont Way,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
536942,Grosmont Way,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.94
536942,Grosmont Way,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.98
536942,Grosmont Way,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.95
536942,Grosmont Way,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
536942,Grosmont Way,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
536942,Grosmont Way,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
536942,Grosmont Way,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
536942,Grosmont Way,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
536942,Grosmont Way,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.35
536942,Grosmont Way,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
536942,Grosmont Way,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
536942,Grosmont Way,2023-06-14T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
536942,Grosmont Way,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
536942,Grosmont Way,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
536942,Grosmont Way,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
536942,Grosmont Way,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
536942,Grosmont Way,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
536942,Grosmont Way,2023-06-14T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
536942,Grosmont Way,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
536942,Grosmont Way,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
536942,Grosmont Way,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
536942,Grosmont Way,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
536942,Grosmont Way,2023-06-14T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
536942,Grosmont Way,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
536942,Grosmont Way,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
536942,Grosmont Way,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,29.0
536942,Grosmont Way,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
536942,Grosmont Way,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
536942,Grosmont Way,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
536942,Grosmont Way,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
536942,Grosmont Way,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
536942,Grosmont Way,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
536942,Grosmont Way,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.88
536942,Grosmont Way,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.9
536942,Grosmont Way,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.53
536942,Grosmont Way,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
536942,Grosmont Way,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
536942,Grosmont Way,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
536942,Grosmont Way,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
536942,Grosmont Way,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
536942,Grosmont Way,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.21
536942,Grosmont Way,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
536942,Grosmont Way,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
536942,Grosmont Way,2023-06-14T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
536942,Grosmont Way,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
536942,Grosmont Way,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
536942,Grosmont Way,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
536942,Grosmont Way,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
536942,Grosmont Way,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
536942,Grosmont Way,2023-06-14T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
536942,Grosmont Way,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
536942,Grosmont Way,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
536942,Grosmont Way,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
536942,Grosmont Way,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
536942,Grosmont Way,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
536942,Grosmont Way,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
536942,Grosmont Way,2023-06-14T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
536942,Grosmont Way,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
536942,Grosmont Way,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
536942,Grosmont Way,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
536942,Grosmont Way,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,29.2
536942,Grosmont Way,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
536942,Grosmont Way,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
536942,Grosmont Way,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
536942,Grosmont Way,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
536942,Grosmont Way,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
536942,Grosmont Way,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
536942,Grosmont Way,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
536942,Grosmont Way,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.77
536942,Grosmont Way,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.95
536942,Grosmont Way,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.88
536942,Grosmont Way,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
536942,Grosmont Way,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
536942,Grosmont Way,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
536942,Grosmont Way,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
536942,Grosmont Way,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
536942,Grosmont Way,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.11
536942,Grosmont Way,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
536942,Grosmont Way,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
536942,Grosmont Way,2023-06-14T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
536942,Grosmont Way,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
536942,Grosmont Way,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
536942,Grosmont Way,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
536942,Grosmont Way,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
536942,Grosmont Way,2023-06-14T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
536942,Grosmont Way,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
536942,Grosmont Way,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
536942,Grosmont Way,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
536942,Grosmont Way,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
536942,Grosmont Way,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
536942,Grosmont Way,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
536942,Grosmont Way,2023-06-14T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
536942,Grosmont Way,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
536942,Grosmont Way,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
536942,Grosmont Way,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,29.3
536942,Grosmont Way,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536942,Grosmont Way,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
536942,Grosmont Way,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
536942,Grosmont Way,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
536942,Grosmont Way,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
536942,Grosmont Way,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
536942,Grosmont Way,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
536942,Grosmont Way,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
536942,Grosmont Way,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.9
536942,Grosmont Way,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.38
536942,Grosmont Way,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.24
536942,Grosmont Way,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
536942,Grosmont Way,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
536942,Grosmont Way,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
536942,Grosmont Way,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
536942,Grosmont Way,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
536942,Grosmont Way,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
536942,Grosmont Way,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
536942,Grosmont Way,2023-06-14T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
536942,Grosmont Way,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
536942,Grosmont Way,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
536942,Grosmont Way,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
536942,Grosmont Way,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
536942,Grosmont Way,2023-06-14T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
536942,Grosmont Way,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
536942,Grosmont Way,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
536942,Grosmont Way,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
536942,Grosmont Way,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
536942,Grosmont Way,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
536942,Grosmont Way,2023-06-14T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
536942,Grosmont Way,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
536942,Grosmont Way,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
536942,Grosmont Way,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,29.4
536942,Grosmont Way,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536942,Grosmont Way,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
536942,Grosmont Way,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
536942,Grosmont Way,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
536942,Grosmont Way,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
536942,Grosmont Way,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
536942,Grosmont Way,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
536942,Grosmont Way,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.07
536942,Grosmont Way,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.43
536942,Grosmont Way,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.53
536942,Grosmont Way,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
536942,Grosmont Way,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
536942,Grosmont Way,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
536942,Grosmont Way,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
536942,Grosmont Way,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
536942,Grosmont Way,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
536942,Grosmont Way,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
536942,Grosmont Way,2023-06-14T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
536942,Grosmont Way,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
536942,Grosmont Way,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
536942,Grosmont Way,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
536942,Grosmont Way,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
536942,Grosmont Way,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
536942,Grosmont Way,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
536942,Grosmont Way,2023-06-14T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
536942,Grosmont Way,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
536942,Grosmont Way,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
536942,Grosmont Way,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
536942,Grosmont Way,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
536942,Grosmont Way,2023-06-14T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
536942,Grosmont Way,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
536942,Grosmont Way,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,29.5
536942,Grosmont Way,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536942,Grosmont Way,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
536942,Grosmont Way,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
536942,Grosmont Way,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
536942,Grosmont Way,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
536942,Grosmont Way,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
536942,Grosmont Way,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
536942,Grosmont Way,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
536942,Grosmont Way,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.78
536942,Grosmont Way,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.23
536942,Grosmont Way,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.21
536942,Grosmont Way,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
536942,Grosmont Way,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
536942,Grosmont Way,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
536942,Grosmont Way,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
536942,Grosmont Way,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.03
536942,Grosmont Way,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
536942,Grosmont Way,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
536942,Grosmont Way,2023-06-14T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
536942,Grosmont Way,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
536942,Grosmont Way,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
536942,Grosmont Way,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
536942,Grosmont Way,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
536942,Grosmont Way,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
536942,Grosmont Way,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
536942,Grosmont Way,2023-06-14T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
536942,Grosmont Way,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
536942,Grosmont Way,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
536942,Grosmont Way,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
536942,Grosmont Way,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
536942,Grosmont Way,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
536942,Grosmont Way,2023-06-14T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
536942,Grosmont Way,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
536942,Grosmont Way,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,29.7
536942,Grosmont Way,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536942,Grosmont Way,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
536942,Grosmont Way,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
536942,Grosmont Way,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
536942,Grosmont Way,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
536942,Grosmont Way,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
536942,Grosmont Way,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
536942,Grosmont Way,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.11
536942,Grosmont Way,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.9
536942,Grosmont Way,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.16
536942,Grosmont Way,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
536942,Grosmont Way,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
536942,Grosmont Way,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
536942,Grosmont Way,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
536942,Grosmont Way,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-14T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.68
536942,Grosmont Way,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
536942,Grosmont Way,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
536942,Grosmont Way,2023-06-14T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
536942,Grosmont Way,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
536942,Grosmont Way,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
536942,Grosmont Way,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
536942,Grosmont Way,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
536942,Grosmont Way,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
536942,Grosmont Way,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
536942,Grosmont Way,2023-06-14T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
536942,Grosmont Way,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
536942,Grosmont Way,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
536942,Grosmont Way,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
536942,Grosmont Way,2023-06-14T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
536942,Grosmont Way,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
536942,Grosmont Way,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
536942,Grosmont Way,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,29.8
536942,Grosmont Way,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536942,Grosmont Way,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
536942,Grosmont Way,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
536942,Grosmont Way,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
