Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
536942,Grosmont Way,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
536942,Grosmont Way,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
536942,Grosmont Way,2023-06-14T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
536942,Grosmont Way,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
536942,Grosmont Way,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
536942,Grosmont Way,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,31.3
536942,Grosmont Way,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
536942,Grosmont Way,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
536942,Grosmont Way,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
536942,Grosmont Way,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
536942,Grosmont Way,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
536942,Grosmont Way,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
536942,Grosmont Way,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
536942,Grosmont Way,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
536942,Grosmont Way,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.91
536942,Grosmont Way,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.23
536942,Grosmont Way,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.98
536942,Grosmont Way,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
536942,Grosmont Way,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
536942,Grosmont Way,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
536942,Grosmont Way,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
536942,Grosmont Way,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
536942,Grosmont Way,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
536942,Grosmont Way,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
536942,Grosmont Way,2023-06-14T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
536942,Grosmont Way,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
536942,Grosmont Way,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
536942,Grosmont Way,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
536942,Grosmont Way,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
536942,Grosmont Way,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
536942,Grosmont Way,2023-06-14T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
536942,Grosmont Way,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
536942,Grosmont Way,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
536942,Grosmont Way,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
536942,Grosmont Way,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
536942,Grosmont Way,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
536942,Grosmont Way,2023-06-14T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
536942,Grosmont Way,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
536942,Grosmont Way,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,31.5
536942,Grosmont Way,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
536942,Grosmont Way,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
536942,Grosmont Way,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
536942,Grosmont Way,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
536942,Grosmont Way,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
536942,Grosmont Way,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
536942,Grosmont Way,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
536942,Grosmont Way,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
536942,Grosmont Way,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.77
536942,Grosmont Way,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.9
536942,Grosmont Way,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.16
536942,Grosmont Way,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
536942,Grosmont Way,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
536942,Grosmont Way,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
536942,Grosmont Way,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
536942,Grosmont Way,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
536942,Grosmont Way,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
536942,Grosmont Way,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
536942,Grosmont Way,2023-06-14T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
536942,Grosmont Way,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
536942,Grosmont Way,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
536942,Grosmont Way,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
536942,Grosmont Way,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
536942,Grosmont Way,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
536942,Grosmont Way,2023-06-14T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
536942,Grosmont Way,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
536942,Grosmont Way,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
536942,Grosmont Way,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
536942,Grosmont Way,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
536942,Grosmont Way,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
536942,Grosmont Way,2023-06-14T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
536942,Grosmont Way,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
536942,Grosmont Way,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,31.6
536942,Grosmont Way,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
536942,Grosmont Way,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
536942,Grosmont Way,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
536942,Grosmont Way,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
536942,Grosmont Way,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
536942,Grosmont Way,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
536942,Grosmont Way,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
536942,Grosmont Way,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.18
536942,Grosmont Way,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.54
536942,Grosmont Way,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.35
536942,Grosmont Way,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
536942,Grosmont Way,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
536942,Grosmont Way,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
536942,Grosmont Way,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
536942,Grosmont Way,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.92
536942,Grosmont Way,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
536942,Grosmont Way,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
536942,Grosmont Way,2023-06-14T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
536942,Grosmont Way,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
536942,Grosmont Way,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
536942,Grosmont Way,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
536942,Grosmont Way,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
536942,Grosmont Way,2023-06-14T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
536942,Grosmont Way,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
536942,Grosmont Way,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
536942,Grosmont Way,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
536942,Grosmont Way,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
536942,Grosmont Way,2023-06-14T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
536942,Grosmont Way,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
536942,Grosmont Way,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
536942,Grosmont Way,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,31.8
536942,Grosmont Way,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
536942,Grosmont Way,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
536942,Grosmont Way,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
536942,Grosmont Way,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
536942,Grosmont Way,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
536942,Grosmont Way,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
536942,Grosmont Way,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
536942,Grosmont Way,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.26
536942,Grosmont Way,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.44
536942,Grosmont Way,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.25
536942,Grosmont Way,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
536942,Grosmont Way,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
536942,Grosmont Way,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
536942,Grosmont Way,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
536942,Grosmont Way,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
536942,Grosmont Way,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.51
536942,Grosmont Way,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
536942,Grosmont Way,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
536942,Grosmont Way,2023-06-14T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
536942,Grosmont Way,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
536942,Grosmont Way,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
536942,Grosmont Way,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
536942,Grosmont Way,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
536942,Grosmont Way,2023-06-14T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
536942,Grosmont Way,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
536942,Grosmont Way,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
536942,Grosmont Way,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
536942,Grosmont Way,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
536942,Grosmont Way,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
536942,Grosmont Way,2023-06-14T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
536942,Grosmont Way,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
536942,Grosmont Way,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
536942,Grosmont Way,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,31.9
536942,Grosmont Way,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
536942,Grosmont Way,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
536942,Grosmont Way,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
536942,Grosmont Way,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
536942,Grosmont Way,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
536942,Grosmont Way,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
536942,Grosmont Way,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
536942,Grosmont Way,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.89
536942,Grosmont Way,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.22
536942,Grosmont Way,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.09
536942,Grosmont Way,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
536942,Grosmont Way,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
536942,Grosmont Way,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
536942,Grosmont Way,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
536942,Grosmont Way,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
536942,Grosmont Way,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
536942,Grosmont Way,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
536942,Grosmont Way,2023-06-14T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
536942,Grosmont Way,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
536942,Grosmont Way,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
536942,Grosmont Way,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
536942,Grosmont Way,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
536942,Grosmont Way,2023-06-14T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
536942,Grosmont Way,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
536942,Grosmont Way,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
536942,Grosmont Way,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
536942,Grosmont Way,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
536942,Grosmont Way,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
536942,Grosmont Way,2023-06-14T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
536942,Grosmont Way,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
536942,Grosmont Way,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,32.0
536942,Grosmont Way,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
536942,Grosmont Way,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
536942,Grosmont Way,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
536942,Grosmont Way,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536942,Grosmont Way,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
536942,Grosmont Way,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
536942,Grosmont Way,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
536942,Grosmont Way,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
536942,Grosmont Way,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.14
536942,Grosmont Way,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.57
536942,Grosmont Way,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
536942,Grosmont Way,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
536942,Grosmont Way,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
536942,Grosmont Way,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
536942,Grosmont Way,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
536942,Grosmont Way,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.01
536942,Grosmont Way,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
536942,Grosmont Way,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
536942,Grosmont Way,2023-06-14T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
536942,Grosmont Way,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
536942,Grosmont Way,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
536942,Grosmont Way,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
536942,Grosmont Way,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
536942,Grosmont Way,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
536942,Grosmont Way,2023-06-14T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
536942,Grosmont Way,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
536942,Grosmont Way,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
536942,Grosmont Way,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
536942,Grosmont Way,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
536942,Grosmont Way,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
536942,Grosmont Way,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
536942,Grosmont Way,2023-06-14T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
536942,Grosmont Way,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
536942,Grosmont Way,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
536942,Grosmont Way,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,32.2
536942,Grosmont Way,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
536942,Grosmont Way,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
536942,Grosmont Way,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
536942,Grosmont Way,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
536942,Grosmont Way,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
536942,Grosmont Way,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
536942,Grosmont Way,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
536942,Grosmont Way,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
536942,Grosmont Way,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.39
536942,Grosmont Way,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.37
536942,Grosmont Way,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.79
536942,Grosmont Way,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
536942,Grosmont Way,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
536942,Grosmont Way,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
536942,Grosmont Way,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
536942,Grosmont Way,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.5
536942,Grosmont Way,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
536942,Grosmont Way,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
536942,Grosmont Way,2023-06-14T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
536942,Grosmont Way,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
536942,Grosmont Way,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
536942,Grosmont Way,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
536942,Grosmont Way,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
536942,Grosmont Way,2023-06-14T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
536942,Grosmont Way,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
536942,Grosmont Way,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
536942,Grosmont Way,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
536942,Grosmont Way,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
536942,Grosmont Way,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
536942,Grosmont Way,2023-06-14T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
536942,Grosmont Way,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
536942,Grosmont Way,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,32.3
536942,Grosmont Way,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
536942,Grosmont Way,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
536942,Grosmont Way,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
536942,Grosmont Way,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
536942,Grosmont Way,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
536942,Grosmont Way,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
536942,Grosmont Way,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
536942,Grosmont Way,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
536942,Grosmont Way,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.91
536942,Grosmont Way,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.54
536942,Grosmont Way,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.27
536942,Grosmont Way,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
536942,Grosmont Way,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
536942,Grosmont Way,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
536942,Grosmont Way,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
536942,Grosmont Way,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.3
536942,Grosmont Way,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
536942,Grosmont Way,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
536942,Grosmont Way,2023-06-14T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
536942,Grosmont Way,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
536942,Grosmont Way,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
536942,Grosmont Way,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
536942,Grosmont Way,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
536942,Grosmont Way,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
536942,Grosmont Way,2023-06-14T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
536942,Grosmont Way,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
536942,Grosmont Way,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
536942,Grosmont Way,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
536942,Grosmont Way,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
536942,Grosmont Way,2023-06-14T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
536942,Grosmont Way,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
536942,Grosmont Way,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,32.4
536942,Grosmont Way,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
536942,Grosmont Way,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
536942,Grosmont Way,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
536942,Grosmont Way,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
536942,Grosmont Way,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
536942,Grosmont Way,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
536942,Grosmont Way,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
536942,Grosmont Way,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
536942,Grosmont Way,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.65
536942,Grosmont Way,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.11
536942,Grosmont Way,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.66
536942,Grosmont Way,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
536942,Grosmont Way,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
536942,Grosmont Way,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
536942,Grosmont Way,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
536942,Grosmont Way,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.9
536942,Grosmont Way,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
536942,Grosmont Way,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
536942,Grosmont Way,2023-06-14T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
536942,Grosmont Way,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
536942,Grosmont Way,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
536942,Grosmont Way,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
536942,Grosmont Way,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
536942,Grosmont Way,2023-06-14T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
536942,Grosmont Way,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
536942,Grosmont Way,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
536942,Grosmont Way,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
536942,Grosmont Way,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
536942,Grosmont Way,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
536942,Grosmont Way,2023-06-14T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
536942,Grosmont Way,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
536942,Grosmont Way,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
536942,Grosmont Way,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,32.6
536942,Grosmont Way,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
536942,Grosmont Way,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
536942,Grosmont Way,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
536942,Grosmont Way,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
536942,Grosmont Way,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
536942,Grosmont Way,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
536942,Grosmont Way,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
536942,Grosmont Way,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
536942,Grosmont Way,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.34
536942,Grosmont Way,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.14
536942,Grosmont Way,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.65
536942,Grosmont Way,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
536942,Grosmont Way,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
536942,Grosmont Way,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
536942,Grosmont Way,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
536942,Grosmont Way,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
