Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
536942,Grosmont Way,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
536942,Grosmont Way,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
536942,Grosmont Way,2023-06-14T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
536942,Grosmont Way,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
536942,Grosmont Way,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
536942,Grosmont Way,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
536942,Grosmont Way,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
536942,Grosmont Way,2023-06-14T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
536942,Grosmont Way,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
536942,Grosmont Way,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
536942,Grosmont Way,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
536942,Grosmont Way,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
536942,Grosmont Way,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
536942,Grosmont Way,2023-06-14T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
536942,Grosmont Way,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
536942,Grosmont Way,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
536942,Grosmont Way,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,32.7
536942,Grosmont Way,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
536942,Grosmont Way,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
536942,Grosmont Way,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
536942,Grosmont Way,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
536942,Grosmont Way,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
536942,Grosmont Way,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
536942,Grosmont Way,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
536942,Grosmont Way,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
536942,Grosmont Way,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.09
536942,Grosmont Way,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.38
536942,Grosmont Way,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.73
536942,Grosmont Way,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
536942,Grosmont Way,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
536942,Grosmont Way,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
536942,Grosmont Way,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
536942,Grosmont Way,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.04
536942,Grosmont Way,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
536942,Grosmont Way,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
536942,Grosmont Way,2023-06-14T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
536942,Grosmont Way,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
536942,Grosmont Way,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
536942,Grosmont Way,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
536942,Grosmont Way,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
536942,Grosmont Way,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
536942,Grosmont Way,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
536942,Grosmont Way,2023-06-14T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
536942,Grosmont Way,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
536942,Grosmont Way,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
536942,Grosmont Way,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
536942,Grosmont Way,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
536942,Grosmont Way,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
536942,Grosmont Way,2023-06-14T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
536942,Grosmont Way,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
536942,Grosmont Way,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
536942,Grosmont Way,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,32.8
536942,Grosmont Way,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
536942,Grosmont Way,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
536942,Grosmont Way,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
536942,Grosmont Way,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
536942,Grosmont Way,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
536942,Grosmont Way,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
536942,Grosmont Way,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
536942,Grosmont Way,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
536942,Grosmont Way,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.37
536942,Grosmont Way,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.72
536942,Grosmont Way,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.13
536942,Grosmont Way,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
536942,Grosmont Way,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
536942,Grosmont Way,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
536942,Grosmont Way,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
536942,Grosmont Way,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-14T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.3
536942,Grosmont Way,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
536942,Grosmont Way,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
536942,Grosmont Way,2023-06-14T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
536942,Grosmont Way,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
536942,Grosmont Way,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
536942,Grosmont Way,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
536942,Grosmont Way,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
536942,Grosmont Way,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
536942,Grosmont Way,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
536942,Grosmont Way,2023-06-14T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
536942,Grosmont Way,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
536942,Grosmont Way,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
536942,Grosmont Way,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
536942,Grosmont Way,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
536942,Grosmont Way,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
536942,Grosmont Way,2023-06-14T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
536942,Grosmont Way,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
536942,Grosmont Way,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
536942,Grosmont Way,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
536942,Grosmont Way,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,33.0
536942,Grosmont Way,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
536942,Grosmont Way,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
536942,Grosmont Way,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
536942,Grosmont Way,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
536942,Grosmont Way,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
536942,Grosmont Way,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
536942,Grosmont Way,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
536942,Grosmont Way,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
536942,Grosmont Way,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.83
536942,Grosmont Way,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.77
536942,Grosmont Way,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.23
536942,Grosmont Way,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
536942,Grosmont Way,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
536942,Grosmont Way,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
536942,Grosmont Way,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
536942,Grosmont Way,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-14T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.43
536942,Grosmont Way,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
536942,Grosmont Way,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
536942,Grosmont Way,2023-06-14T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
536942,Grosmont Way,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
536942,Grosmont Way,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
536942,Grosmont Way,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
536942,Grosmont Way,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
536942,Grosmont Way,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
536942,Grosmont Way,2023-06-14T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
536942,Grosmont Way,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
536942,Grosmont Way,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
536942,Grosmont Way,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
536942,Grosmont Way,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
536942,Grosmont Way,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
536942,Grosmont Way,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
536942,Grosmont Way,2023-06-14T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
536942,Grosmont Way,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
536942,Grosmont Way,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
536942,Grosmont Way,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,33.1
536942,Grosmont Way,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
536942,Grosmont Way,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
536942,Grosmont Way,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
536942,Grosmont Way,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
536942,Grosmont Way,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
536942,Grosmont Way,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
536942,Grosmont Way,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
536942,Grosmont Way,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
536942,Grosmont Way,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.36
536942,Grosmont Way,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.17
536942,Grosmont Way,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.56
536942,Grosmont Way,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
536942,Grosmont Way,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
536942,Grosmont Way,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
536942,Grosmont Way,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
536942,Grosmont Way,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-14T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
536942,Grosmont Way,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.83
536942,Grosmont Way,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
536942,Grosmont Way,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
536942,Grosmont Way,2023-06-14T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
536942,Grosmont Way,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
536942,Grosmont Way,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
536942,Grosmont Way,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
536942,Grosmont Way,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
536942,Grosmont Way,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
536942,Grosmont Way,2023-06-14T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
536942,Grosmont Way,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
536942,Grosmont Way,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
536942,Grosmont Way,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
536942,Grosmont Way,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
536942,Grosmont Way,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
536942,Grosmont Way,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
536942,Grosmont Way,2023-06-14T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
536942,Grosmont Way,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
536942,Grosmont Way,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
536942,Grosmont Way,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,33.2
536942,Grosmont Way,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
536942,Grosmont Way,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
536942,Grosmont Way,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
536942,Grosmont Way,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
536942,Grosmont Way,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
536942,Grosmont Way,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
536942,Grosmont Way,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
536942,Grosmont Way,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
536942,Grosmont Way,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.32
536942,Grosmont Way,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.32
536942,Grosmont Way,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.5
536942,Grosmont Way,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
536942,Grosmont Way,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
536942,Grosmont Way,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
536942,Grosmont Way,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
536942,Grosmont Way,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
536942,Grosmont Way,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.95
536942,Grosmont Way,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
536942,Grosmont Way,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
536942,Grosmont Way,2023-06-14T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
536942,Grosmont Way,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
536942,Grosmont Way,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
536942,Grosmont Way,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
536942,Grosmont Way,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
536942,Grosmont Way,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
536942,Grosmont Way,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
536942,Grosmont Way,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
536942,Grosmont Way,2023-06-14T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
536942,Grosmont Way,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
536942,Grosmont Way,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
536942,Grosmont Way,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
536942,Grosmont Way,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
536942,Grosmont Way,2023-06-14T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
536942,Grosmont Way,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
536942,Grosmont Way,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
536942,Grosmont Way,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
536942,Grosmont Way,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,33.3
536942,Grosmont Way,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
536942,Grosmont Way,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
536942,Grosmont Way,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
536942,Grosmont Way,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
536942,Grosmont Way,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
536942,Grosmont Way,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
536942,Grosmont Way,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
536942,Grosmont Way,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
536942,Grosmont Way,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.21
536942,Grosmont Way,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.76
536942,Grosmont Way,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.65
536942,Grosmont Way,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
536942,Grosmont Way,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
536942,Grosmont Way,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
536942,Grosmont Way,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
536942,Grosmont Way,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
536942,Grosmont Way,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
536942,Grosmont Way,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
536942,Grosmont Way,2023-06-14T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
536942,Grosmont Way,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
536942,Grosmont Way,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
536942,Grosmont Way,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
536942,Grosmont Way,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
536942,Grosmont Way,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
536942,Grosmont Way,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
536942,Grosmont Way,2023-06-14T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
536942,Grosmont Way,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
536942,Grosmont Way,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
536942,Grosmont Way,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
536942,Grosmont Way,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
536942,Grosmont Way,2023-06-14T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
536942,Grosmont Way,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
536942,Grosmont Way,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
536942,Grosmont Way,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,33.5
536942,Grosmont Way,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
536942,Grosmont Way,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
536942,Grosmont Way,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
536942,Grosmont Way,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
536942,Grosmont Way,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
536942,Grosmont Way,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
536942,Grosmont Way,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
536942,Grosmont Way,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
536942,Grosmont Way,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.12
536942,Grosmont Way,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.59
536942,Grosmont Way,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.49
536942,Grosmont Way,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
536942,Grosmont Way,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
536942,Grosmont Way,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
536942,Grosmont Way,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
536942,Grosmont Way,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-15T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
536942,Grosmont Way,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
536942,Grosmont Way,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.06
536942,Grosmont Way,2023-06-15T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
536942,Grosmont Way,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
536942,Grosmont Way,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
536942,Grosmont Way,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
536942,Grosmont Way,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
536942,Grosmont Way,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
536942,Grosmont Way,2023-06-15T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
536942,Grosmont Way,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
536942,Grosmont Way,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
536942,Grosmont Way,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
536942,Grosmont Way,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
536942,Grosmont Way,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
536942,Grosmont Way,2023-06-15T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
536942,Grosmont Way,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
536942,Grosmont Way,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,33.4
536942,Grosmont Way,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
536942,Grosmont Way,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
536942,Grosmont Way,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
536942,Grosmont Way,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
536942,Grosmont Way,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
536942,Grosmont Way,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
536942,Grosmont Way,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
536942,Grosmont Way,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
536942,Grosmont Way,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.26
536942,Grosmont Way,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.86
536942,Grosmont Way,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.87
536942,Grosmont Way,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
536942,Grosmont Way,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
536942,Grosmont Way,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
536942,Grosmont Way,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
536942,Grosmont Way,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-15T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
536942,Grosmont Way,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
536942,Grosmont Way,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.02
536942,Grosmont Way,2023-06-15T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
536942,Grosmont Way,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
536942,Grosmont Way,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
536942,Grosmont Way,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
536942,Grosmont Way,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
536942,Grosmont Way,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
536942,Grosmont Way,2023-06-15T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
536942,Grosmont Way,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
536942,Grosmont Way,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
536942,Grosmont Way,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
536942,Grosmont Way,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
536942,Grosmont Way,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
536942,Grosmont Way,2023-06-15T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
536942,Grosmont Way,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
536942,Grosmont Way,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
536942,Grosmont Way,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,33.6
536942,Grosmont Way,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
536942,Grosmont Way,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
536942,Grosmont Way,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
536942,Grosmont Way,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
536942,Grosmont Way,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
536942,Grosmont Way,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
536942,Grosmont Way,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
536942,Grosmont Way,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
536942,Grosmont Way,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.37
536942,Grosmont Way,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.28
536942,Grosmont Way,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.41
536942,Grosmont Way,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
536942,Grosmont Way,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
536942,Grosmont Way,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
536942,Grosmont Way,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
536942,Grosmont Way,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-15T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
536942,Grosmont Way,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.6
536942,Grosmont Way,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
536942,Grosmont Way,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.28
536942,Grosmont Way,2023-06-15T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
536942,Grosmont Way,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
536942,Grosmont Way,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
536942,Grosmont Way,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
536942,Grosmont Way,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
536942,Grosmont Way,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
536942,Grosmont Way,2023-06-15T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
536942,Grosmont Way,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
536942,Grosmont Way,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
536942,Grosmont Way,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
536942,Grosmont Way,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
536942,Grosmont Way,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
536942,Grosmont Way,2023-06-15T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
536942,Grosmont Way,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
536942,Grosmont Way,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
536942,Grosmont Way,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,33.7
536942,Grosmont Way,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
536942,Grosmont Way,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
536942,Grosmont Way,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
536942,Grosmont Way,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
536942,Grosmont Way,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
536942,Grosmont Way,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
536942,Grosmont Way,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
536942,Grosmont Way,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.62
