Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.09
536942,Grosmont Way,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.05
536942,Grosmont Way,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
536942,Grosmont Way,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
536942,Grosmont Way,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
536942,Grosmont Way,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
536942,Grosmont Way,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-15T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
536942,Grosmont Way,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
536942,Grosmont Way,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.19
536942,Grosmont Way,2023-06-15T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
536942,Grosmont Way,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
536942,Grosmont Way,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
536942,Grosmont Way,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
536942,Grosmont Way,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
536942,Grosmont Way,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
536942,Grosmont Way,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
536942,Grosmont Way,2023-06-15T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
536942,Grosmont Way,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
536942,Grosmont Way,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
536942,Grosmont Way,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
536942,Grosmont Way,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
536942,Grosmont Way,2023-06-15T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
536942,Grosmont Way,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
536942,Grosmont Way,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
536942,Grosmont Way,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,33.9
536942,Grosmont Way,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
536942,Grosmont Way,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
536942,Grosmont Way,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
536942,Grosmont Way,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
536942,Grosmont Way,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
536942,Grosmont Way,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
536942,Grosmont Way,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
536942,Grosmont Way,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.88
536942,Grosmont Way,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.14
536942,Grosmont Way,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.06
536942,Grosmont Way,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
536942,Grosmont Way,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
536942,Grosmont Way,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
536942,Grosmont Way,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
536942,Grosmont Way,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
536942,Grosmont Way,2023-06-15T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
536942,Grosmont Way,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
536942,Grosmont Way,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.35
536942,Grosmont Way,2023-06-15T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
536942,Grosmont Way,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
536942,Grosmont Way,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
536942,Grosmont Way,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
536942,Grosmont Way,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
536942,Grosmont Way,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
536942,Grosmont Way,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
536942,Grosmont Way,2023-06-15T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
536942,Grosmont Way,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
536942,Grosmont Way,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
536942,Grosmont Way,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
536942,Grosmont Way,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
536942,Grosmont Way,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
536942,Grosmont Way,2023-06-15T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
536942,Grosmont Way,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
536942,Grosmont Way,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,34.0
536942,Grosmont Way,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
536942,Grosmont Way,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
536942,Grosmont Way,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
536942,Grosmont Way,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
536942,Grosmont Way,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
536942,Grosmont Way,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
536942,Grosmont Way,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
536942,Grosmont Way,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.55
536942,Grosmont Way,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.84
536942,Grosmont Way,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.79
536942,Grosmont Way,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
536942,Grosmont Way,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
536942,Grosmont Way,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
536942,Grosmont Way,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
536942,Grosmont Way,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-15T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
536942,Grosmont Way,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
536942,Grosmont Way,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.17
536942,Grosmont Way,2023-06-15T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
536942,Grosmont Way,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
536942,Grosmont Way,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
536942,Grosmont Way,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
536942,Grosmont Way,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
536942,Grosmont Way,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
536942,Grosmont Way,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
536942,Grosmont Way,2023-06-15T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
536942,Grosmont Way,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
536942,Grosmont Way,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
536942,Grosmont Way,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
536942,Grosmont Way,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
536942,Grosmont Way,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
536942,Grosmont Way,2023-06-15T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
536942,Grosmont Way,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
536942,Grosmont Way,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,34.1
536942,Grosmont Way,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
536942,Grosmont Way,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
536942,Grosmont Way,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
536942,Grosmont Way,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
536942,Grosmont Way,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
536942,Grosmont Way,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
536942,Grosmont Way,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
536942,Grosmont Way,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
536942,Grosmont Way,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.49
536942,Grosmont Way,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.91
536942,Grosmont Way,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.48
536942,Grosmont Way,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
536942,Grosmont Way,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
536942,Grosmont Way,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
536942,Grosmont Way,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
536942,Grosmont Way,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-15T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
536942,Grosmont Way,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
536942,Grosmont Way,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
536942,Grosmont Way,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.94
536942,Grosmont Way,2023-06-15T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
536942,Grosmont Way,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
536942,Grosmont Way,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
536942,Grosmont Way,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
536942,Grosmont Way,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
536942,Grosmont Way,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
536942,Grosmont Way,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
536942,Grosmont Way,2023-06-15T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
536942,Grosmont Way,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
536942,Grosmont Way,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
536942,Grosmont Way,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
536942,Grosmont Way,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
536942,Grosmont Way,2023-06-15T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
536942,Grosmont Way,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,34.3
536942,Grosmont Way,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
536942,Grosmont Way,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
536942,Grosmont Way,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
536942,Grosmont Way,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
536942,Grosmont Way,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
536942,Grosmont Way,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
536942,Grosmont Way,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
536942,Grosmont Way,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
536942,Grosmont Way,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.42
536942,Grosmont Way,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.62
536942,Grosmont Way,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.57
536942,Grosmont Way,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
536942,Grosmont Way,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
536942,Grosmont Way,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
536942,Grosmont Way,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
536942,Grosmont Way,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
536942,Grosmont Way,2023-06-15T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
536942,Grosmont Way,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
536942,Grosmont Way,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
536942,Grosmont Way,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.08
536942,Grosmont Way,2023-06-15T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
536942,Grosmont Way,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
536942,Grosmont Way,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
536942,Grosmont Way,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
536942,Grosmont Way,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
536942,Grosmont Way,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
536942,Grosmont Way,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
536942,Grosmont Way,2023-06-15T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
536942,Grosmont Way,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
536942,Grosmont Way,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
536942,Grosmont Way,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
536942,Grosmont Way,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
536942,Grosmont Way,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
536942,Grosmont Way,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
536942,Grosmont Way,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
536942,Grosmont Way,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,34.4
536942,Grosmont Way,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
536942,Grosmont Way,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
536942,Grosmont Way,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
536942,Grosmont Way,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
536942,Grosmont Way,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
536942,Grosmont Way,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
536942,Grosmont Way,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
536942,Grosmont Way,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
536942,Grosmont Way,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.21
536942,Grosmont Way,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.46
536942,Grosmont Way,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.58
536942,Grosmont Way,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
536942,Grosmont Way,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
536942,Grosmont Way,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
536942,Grosmont Way,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
536942,Grosmont Way,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
536942,Grosmont Way,2023-06-15T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
536942,Grosmont Way,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
536942,Grosmont Way,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
536942,Grosmont Way,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.64
536942,Grosmont Way,2023-06-15T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
536942,Grosmont Way,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
536942,Grosmont Way,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
536942,Grosmont Way,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
536942,Grosmont Way,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
536942,Grosmont Way,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
536942,Grosmont Way,2023-06-15T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
536942,Grosmont Way,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
536942,Grosmont Way,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
536942,Grosmont Way,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
536942,Grosmont Way,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.34
536942,Grosmont Way,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
536942,Grosmont Way,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
536942,Grosmont Way,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
536942,Grosmont Way,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
536942,Grosmont Way,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,34.5
536942,Grosmont Way,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
536942,Grosmont Way,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
536942,Grosmont Way,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
536942,Grosmont Way,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
536942,Grosmont Way,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
536942,Grosmont Way,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
536942,Grosmont Way,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
536942,Grosmont Way,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
536942,Grosmont Way,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.25
536942,Grosmont Way,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.66
536942,Grosmont Way,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.42
536942,Grosmont Way,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
536942,Grosmont Way,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
536942,Grosmont Way,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
536942,Grosmont Way,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
536942,Grosmont Way,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
536942,Grosmont Way,2023-06-15T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
536942,Grosmont Way,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
536942,Grosmont Way,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
536942,Grosmont Way,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
536942,Grosmont Way,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.75
536942,Grosmont Way,2023-06-15T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
536942,Grosmont Way,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
536942,Grosmont Way,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
536942,Grosmont Way,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
536942,Grosmont Way,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
536942,Grosmont Way,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
536942,Grosmont Way,2023-06-15T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
536942,Grosmont Way,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
536942,Grosmont Way,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
536942,Grosmont Way,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.88
536942,Grosmont Way,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
536942,Grosmont Way,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
536942,Grosmont Way,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
536942,Grosmont Way,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
536942,Grosmont Way,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,34.7
536942,Grosmont Way,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
536942,Grosmont Way,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
536942,Grosmont Way,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
536942,Grosmont Way,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
536942,Grosmont Way,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
536942,Grosmont Way,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
536942,Grosmont Way,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
536942,Grosmont Way,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
536942,Grosmont Way,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.03
536942,Grosmont Way,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.83
536942,Grosmont Way,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.47
536942,Grosmont Way,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
536942,Grosmont Way,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
536942,Grosmont Way,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
536942,Grosmont Way,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
536942,Grosmont Way,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
536942,Grosmont Way,2023-06-15T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
536942,Grosmont Way,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
536942,Grosmont Way,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.76
536942,Grosmont Way,2023-06-15T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
536942,Grosmont Way,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
536942,Grosmont Way,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
536942,Grosmont Way,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
536942,Grosmont Way,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
536942,Grosmont Way,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
536942,Grosmont Way,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
536942,Grosmont Way,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
536942,Grosmont Way,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
536942,Grosmont Way,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
536942,Grosmont Way,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.72
536942,Grosmont Way,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
536942,Grosmont Way,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
536942,Grosmont Way,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
536942,Grosmont Way,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
536942,Grosmont Way,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,34.8
536942,Grosmont Way,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
536942,Grosmont Way,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
536942,Grosmont Way,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
536942,Grosmont Way,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
536942,Grosmont Way,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
536942,Grosmont Way,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
536942,Grosmont Way,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
536942,Grosmont Way,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
536942,Grosmont Way,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.85
536942,Grosmont Way,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.4
536942,Grosmont Way,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.55
536942,Grosmont Way,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
536942,Grosmont Way,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
536942,Grosmont Way,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
536942,Grosmont Way,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
536942,Grosmont Way,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
536942,Grosmont Way,2023-06-15T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
536942,Grosmont Way,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
536942,Grosmont Way,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.91
536942,Grosmont Way,2023-06-15T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
536942,Grosmont Way,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
536942,Grosmont Way,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
536942,Grosmont Way,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
536942,Grosmont Way,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
536942,Grosmont Way,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
536942,Grosmont Way,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
536942,Grosmont Way,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
536942,Grosmont Way,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
536942,Grosmont Way,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
536942,Grosmont Way,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.01
536942,Grosmont Way,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
536942,Grosmont Way,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
536942,Grosmont Way,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
536942,Grosmont Way,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,34.9
536942,Grosmont Way,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
536942,Grosmont Way,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
536942,Grosmont Way,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
536942,Grosmont Way,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
536942,Grosmont Way,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
536942,Grosmont Way,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
536942,Grosmont Way,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
536942,Grosmont Way,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
536942,Grosmont Way,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.68
536942,Grosmont Way,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.83
536942,Grosmont Way,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.65
536942,Grosmont Way,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
536942,Grosmont Way,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
536942,Grosmont Way,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
536942,Grosmont Way,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
536942,Grosmont Way,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
536942,Grosmont Way,2023-06-15T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
536942,Grosmont Way,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
536942,Grosmont Way,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.01
536942,Grosmont Way,2023-06-15T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
536942,Grosmont Way,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
536942,Grosmont Way,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
536942,Grosmont Way,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.1
536942,Grosmont Way,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
536942,Grosmont Way,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
536942,Grosmont Way,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
536942,Grosmont Way,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
536942,Grosmont Way,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
536942,Grosmont Way,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
536942,Grosmont Way,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
