Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
536942,Grosmont Way,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.33
536942,Grosmont Way,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
536942,Grosmont Way,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
536942,Grosmont Way,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
536942,Grosmont Way,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
536942,Grosmont Way,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
536942,Grosmont Way,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,34.9
536942,Grosmont Way,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
536942,Grosmont Way,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
536942,Grosmont Way,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
536942,Grosmont Way,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
536942,Grosmont Way,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
536942,Grosmont Way,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
536942,Grosmont Way,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
536942,Grosmont Way,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
536942,Grosmont Way,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.13
536942,Grosmont Way,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.49
536942,Grosmont Way,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.13
536942,Grosmont Way,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
536942,Grosmont Way,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
536942,Grosmont Way,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
536942,Grosmont Way,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
536942,Grosmont Way,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
536942,Grosmont Way,2023-06-15T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
536942,Grosmont Way,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
536942,Grosmont Way,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.66
536942,Grosmont Way,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
536942,Grosmont Way,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.22
536942,Grosmont Way,2023-06-15T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
536942,Grosmont Way,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
536942,Grosmont Way,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
536942,Grosmont Way,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.1
536942,Grosmont Way,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
536942,Grosmont Way,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
536942,Grosmont Way,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
536942,Grosmont Way,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
536942,Grosmont Way,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
536942,Grosmont Way,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
536942,Grosmont Way,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.65
536942,Grosmont Way,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
536942,Grosmont Way,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
536942,Grosmont Way,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
536942,Grosmont Way,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.7
536942,Grosmont Way,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
536942,Grosmont Way,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,35.0
536942,Grosmont Way,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
536942,Grosmont Way,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
536942,Grosmont Way,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
536942,Grosmont Way,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
536942,Grosmont Way,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
536942,Grosmont Way,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
536942,Grosmont Way,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
536942,Grosmont Way,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
536942,Grosmont Way,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.96
536942,Grosmont Way,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.63
536942,Grosmont Way,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.41
536942,Grosmont Way,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
536942,Grosmont Way,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
536942,Grosmont Way,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
536942,Grosmont Way,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
536942,Grosmont Way,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
536942,Grosmont Way,2023-06-15T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
536942,Grosmont Way,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
536942,Grosmont Way,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
536942,Grosmont Way,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.9
536942,Grosmont Way,2023-06-15T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
536942,Grosmont Way,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
536942,Grosmont Way,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
536942,Grosmont Way,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
536942,Grosmont Way,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
536942,Grosmont Way,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
536942,Grosmont Way,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
536942,Grosmont Way,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
536942,Grosmont Way,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
536942,Grosmont Way,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
536942,Grosmont Way,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
536942,Grosmont Way,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
536942,Grosmont Way,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.06
536942,Grosmont Way,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
536942,Grosmont Way,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
536942,Grosmont Way,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
536942,Grosmont Way,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.6
536942,Grosmont Way,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
536942,Grosmont Way,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,35.2
536942,Grosmont Way,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
536942,Grosmont Way,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
536942,Grosmont Way,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
536942,Grosmont Way,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
536942,Grosmont Way,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
536942,Grosmont Way,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
536942,Grosmont Way,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
536942,Grosmont Way,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
536942,Grosmont Way,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.43
536942,Grosmont Way,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.48
536942,Grosmont Way,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.79
536942,Grosmont Way,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
536942,Grosmont Way,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
536942,Grosmont Way,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
536942,Grosmont Way,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
536942,Grosmont Way,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
536942,Grosmont Way,2023-06-15T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
536942,Grosmont Way,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.96
536942,Grosmont Way,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
536942,Grosmont Way,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.15
536942,Grosmont Way,2023-06-15T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
536942,Grosmont Way,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
536942,Grosmont Way,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
536942,Grosmont Way,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
536942,Grosmont Way,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
536942,Grosmont Way,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
536942,Grosmont Way,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
536942,Grosmont Way,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
536942,Grosmont Way,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
536942,Grosmont Way,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
536942,Grosmont Way,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
536942,Grosmont Way,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
536942,Grosmont Way,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.23
536942,Grosmont Way,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
536942,Grosmont Way,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
536942,Grosmont Way,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
536942,Grosmont Way,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
536942,Grosmont Way,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,35.3
536942,Grosmont Way,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
536942,Grosmont Way,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
536942,Grosmont Way,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
536942,Grosmont Way,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
536942,Grosmont Way,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
536942,Grosmont Way,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
536942,Grosmont Way,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
536942,Grosmont Way,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.15
536942,Grosmont Way,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.97
536942,Grosmont Way,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.69
536942,Grosmont Way,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
536942,Grosmont Way,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
536942,Grosmont Way,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
536942,Grosmont Way,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
536942,Grosmont Way,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-15T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.13
536942,Grosmont Way,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
536942,Grosmont Way,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
536942,Grosmont Way,2023-06-15T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
536942,Grosmont Way,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
536942,Grosmont Way,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
536942,Grosmont Way,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
536942,Grosmont Way,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
536942,Grosmont Way,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
536942,Grosmont Way,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
536942,Grosmont Way,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
536942,Grosmont Way,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
536942,Grosmont Way,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
536942,Grosmont Way,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
536942,Grosmont Way,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
536942,Grosmont Way,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.22
536942,Grosmont Way,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
536942,Grosmont Way,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
536942,Grosmont Way,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
536942,Grosmont Way,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
536942,Grosmont Way,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
536942,Grosmont Way,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,35.4
536942,Grosmont Way,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
536942,Grosmont Way,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
536942,Grosmont Way,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
536942,Grosmont Way,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
536942,Grosmont Way,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
536942,Grosmont Way,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
536942,Grosmont Way,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
536942,Grosmont Way,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
536942,Grosmont Way,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.58
536942,Grosmont Way,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.47
536942,Grosmont Way,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.9
536942,Grosmont Way,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
536942,Grosmont Way,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
536942,Grosmont Way,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
536942,Grosmont Way,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
536942,Grosmont Way,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-15T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.92
536942,Grosmont Way,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
536942,Grosmont Way,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
536942,Grosmont Way,2023-06-15T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
536942,Grosmont Way,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
536942,Grosmont Way,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
536942,Grosmont Way,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
536942,Grosmont Way,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
536942,Grosmont Way,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
536942,Grosmont Way,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
536942,Grosmont Way,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
536942,Grosmont Way,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
536942,Grosmont Way,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
536942,Grosmont Way,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
536942,Grosmont Way,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.12
536942,Grosmont Way,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
536942,Grosmont Way,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
536942,Grosmont Way,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
536942,Grosmont Way,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
536942,Grosmont Way,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
536942,Grosmont Way,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,35.5
536942,Grosmont Way,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
536942,Grosmont Way,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
536942,Grosmont Way,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
536942,Grosmont Way,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
536942,Grosmont Way,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
536942,Grosmont Way,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
536942,Grosmont Way,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
536942,Grosmont Way,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
536942,Grosmont Way,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.43
536942,Grosmont Way,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
536942,Grosmont Way,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.79
536942,Grosmont Way,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
536942,Grosmont Way,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
536942,Grosmont Way,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
536942,Grosmont Way,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
536942,Grosmont Way,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
536942,Grosmont Way,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.64
536942,Grosmont Way,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
536942,Grosmont Way,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
536942,Grosmont Way,2023-06-15T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
536942,Grosmont Way,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.9
536942,Grosmont Way,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
536942,Grosmont Way,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
536942,Grosmont Way,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
536942,Grosmont Way,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
536942,Grosmont Way,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.41
536942,Grosmont Way,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
536942,Grosmont Way,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
536942,Grosmont Way,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
536942,Grosmont Way,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.38
536942,Grosmont Way,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
536942,Grosmont Way,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
536942,Grosmont Way,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
536942,Grosmont Way,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
536942,Grosmont Way,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
536942,Grosmont Way,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,35.6
536942,Grosmont Way,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
536942,Grosmont Way,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
536942,Grosmont Way,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
536942,Grosmont Way,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
536942,Grosmont Way,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
536942,Grosmont Way,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
536942,Grosmont Way,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
536942,Grosmont Way,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
536942,Grosmont Way,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.39
536942,Grosmont Way,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.99
536942,Grosmont Way,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.45
536942,Grosmont Way,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
536942,Grosmont Way,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
536942,Grosmont Way,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
536942,Grosmont Way,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
536942,Grosmont Way,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.16
536942,Grosmont Way,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.64
536942,Grosmont Way,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
536942,Grosmont Way,2023-06-15T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
536942,Grosmont Way,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
536942,Grosmont Way,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
536942,Grosmont Way,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
536942,Grosmont Way,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
536942,Grosmont Way,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
536942,Grosmont Way,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
536942,Grosmont Way,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
536942,Grosmont Way,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
536942,Grosmont Way,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
536942,Grosmont Way,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
536942,Grosmont Way,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
536942,Grosmont Way,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.12
536942,Grosmont Way,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
536942,Grosmont Way,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
536942,Grosmont Way,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
536942,Grosmont Way,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
536942,Grosmont Way,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
536942,Grosmont Way,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,35.6
536942,Grosmont Way,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
536942,Grosmont Way,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
536942,Grosmont Way,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
536942,Grosmont Way,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
536942,Grosmont Way,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
536942,Grosmont Way,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
536942,Grosmont Way,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
536942,Grosmont Way,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
536942,Grosmont Way,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.09
536942,Grosmont Way,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.08
536942,Grosmont Way,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.82
536942,Grosmont Way,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
536942,Grosmont Way,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
536942,Grosmont Way,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
536942,Grosmont Way,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
536942,Grosmont Way,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
536942,Grosmont Way,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.94
536942,Grosmont Way,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.14
536942,Grosmont Way,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
536942,Grosmont Way,2023-06-15T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
536942,Grosmont Way,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
536942,Grosmont Way,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.3
536942,Grosmont Way,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
536942,Grosmont Way,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
536942,Grosmont Way,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
536942,Grosmont Way,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
536942,Grosmont Way,2023-06-15T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
536942,Grosmont Way,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
536942,Grosmont Way,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
536942,Grosmont Way,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
536942,Grosmont Way,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
536942,Grosmont Way,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
536942,Grosmont Way,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.51
536942,Grosmont Way,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
536942,Grosmont Way,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
536942,Grosmont Way,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
536942,Grosmont Way,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
536942,Grosmont Way,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
536942,Grosmont Way,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,35.7
536942,Grosmont Way,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
536942,Grosmont Way,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
536942,Grosmont Way,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
536942,Grosmont Way,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
536942,Grosmont Way,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
536942,Grosmont Way,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
536942,Grosmont Way,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
536942,Grosmont Way,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.85
536942,Grosmont Way,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.41
536942,Grosmont Way,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.28
536942,Grosmont Way,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
536942,Grosmont Way,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
536942,Grosmont Way,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
536942,Grosmont Way,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
536942,Grosmont Way,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.68
536942,Grosmont Way,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.19
536942,Grosmont Way,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
536942,Grosmont Way,2023-06-15T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
536942,Grosmont Way,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.1
536942,Grosmont Way,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
536942,Grosmont Way,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
536942,Grosmont Way,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
536942,Grosmont Way,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
536942,Grosmont Way,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
536942,Grosmont Way,2023-06-15T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
536942,Grosmont Way,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
536942,Grosmont Way,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
536942,Grosmont Way,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
536942,Grosmont Way,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.38
536942,Grosmont Way,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
536942,Grosmont Way,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
536942,Grosmont Way,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
536942,Grosmont Way,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
536942,Grosmont Way,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
536942,Grosmont Way,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,35.8
536942,Grosmont Way,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
536942,Grosmont Way,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
536942,Grosmont Way,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536942,Grosmont Way,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
536942,Grosmont Way,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
536942,Grosmont Way,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
536942,Grosmont Way,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
536942,Grosmont Way,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.25
536942,Grosmont Way,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.82
536942,Grosmont Way,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.78
536942,Grosmont Way,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
536942,Grosmont Way,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
536942,Grosmont Way,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
536942,Grosmont Way,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
536942,Grosmont Way,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-15T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.77
