Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.12
536942,Grosmont Way,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
536942,Grosmont Way,2023-06-15T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
536942,Grosmont Way,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
536942,Grosmont Way,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
536942,Grosmont Way,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
536942,Grosmont Way,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
536942,Grosmont Way,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
536942,Grosmont Way,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
536942,Grosmont Way,2023-06-15T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
536942,Grosmont Way,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
536942,Grosmont Way,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.21
536942,Grosmont Way,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.49
536942,Grosmont Way,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
536942,Grosmont Way,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
536942,Grosmont Way,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
536942,Grosmont Way,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
536942,Grosmont Way,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
536942,Grosmont Way,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,35.9
536942,Grosmont Way,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
536942,Grosmont Way,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
536942,Grosmont Way,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
536942,Grosmont Way,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
536942,Grosmont Way,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
536942,Grosmont Way,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
536942,Grosmont Way,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
536942,Grosmont Way,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.34
536942,Grosmont Way,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.08
536942,Grosmont Way,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.73
536942,Grosmont Way,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
536942,Grosmont Way,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
536942,Grosmont Way,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
536942,Grosmont Way,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
536942,Grosmont Way,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.54
536942,Grosmont Way,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.12
536942,Grosmont Way,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
536942,Grosmont Way,2023-06-15T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
536942,Grosmont Way,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
536942,Grosmont Way,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
536942,Grosmont Way,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
536942,Grosmont Way,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
536942,Grosmont Way,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
536942,Grosmont Way,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
536942,Grosmont Way,2023-06-15T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
536942,Grosmont Way,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
536942,Grosmont Way,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
536942,Grosmont Way,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
536942,Grosmont Way,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.49
536942,Grosmont Way,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
536942,Grosmont Way,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
536942,Grosmont Way,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
536942,Grosmont Way,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
536942,Grosmont Way,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
536942,Grosmont Way,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,35.9
536942,Grosmont Way,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
536942,Grosmont Way,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
536942,Grosmont Way,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
536942,Grosmont Way,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
536942,Grosmont Way,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
536942,Grosmont Way,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
536942,Grosmont Way,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
536942,Grosmont Way,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.98
536942,Grosmont Way,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.84
536942,Grosmont Way,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.59
536942,Grosmont Way,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
536942,Grosmont Way,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
536942,Grosmont Way,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
536942,Grosmont Way,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
536942,Grosmont Way,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
536942,Grosmont Way,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.94
536942,Grosmont Way,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.64
536942,Grosmont Way,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
536942,Grosmont Way,2023-06-15T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
536942,Grosmont Way,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.4
536942,Grosmont Way,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
536942,Grosmont Way,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
536942,Grosmont Way,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
536942,Grosmont Way,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
536942,Grosmont Way,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.27
536942,Grosmont Way,2023-06-15T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
536942,Grosmont Way,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
536942,Grosmont Way,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
536942,Grosmont Way,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.58
536942,Grosmont Way,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.36
536942,Grosmont Way,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
536942,Grosmont Way,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
536942,Grosmont Way,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
536942,Grosmont Way,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
536942,Grosmont Way,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,36.0
536942,Grosmont Way,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
536942,Grosmont Way,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
536942,Grosmont Way,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
536942,Grosmont Way,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
536942,Grosmont Way,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
536942,Grosmont Way,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
536942,Grosmont Way,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
536942,Grosmont Way,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.01
536942,Grosmont Way,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.05
536942,Grosmont Way,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.36
536942,Grosmont Way,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
536942,Grosmont Way,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
536942,Grosmont Way,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
536942,Grosmont Way,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
536942,Grosmont Way,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
536942,Grosmont Way,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
536942,Grosmont Way,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
536942,Grosmont Way,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.65
536942,Grosmont Way,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.52
536942,Grosmont Way,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
536942,Grosmont Way,2023-06-15T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
536942,Grosmont Way,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
536942,Grosmont Way,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.2
536942,Grosmont Way,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
536942,Grosmont Way,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
536942,Grosmont Way,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
536942,Grosmont Way,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.83
536942,Grosmont Way,2023-06-15T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
536942,Grosmont Way,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
536942,Grosmont Way,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
536942,Grosmont Way,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
536942,Grosmont Way,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
536942,Grosmont Way,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.01
536942,Grosmont Way,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
536942,Grosmont Way,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
536942,Grosmont Way,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
536942,Grosmont Way,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
536942,Grosmont Way,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
536942,Grosmont Way,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,36.0
536942,Grosmont Way,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
536942,Grosmont Way,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
536942,Grosmont Way,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
536942,Grosmont Way,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
536942,Grosmont Way,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
536942,Grosmont Way,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
536942,Grosmont Way,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
536942,Grosmont Way,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.99
536942,Grosmont Way,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.25
536942,Grosmont Way,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.67
536942,Grosmont Way,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
536942,Grosmont Way,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
536942,Grosmont Way,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
536942,Grosmont Way,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
536942,Grosmont Way,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
536942,Grosmont Way,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
536942,Grosmont Way,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
536942,Grosmont Way,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
536942,Grosmont Way,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.62
536942,Grosmont Way,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.26
536942,Grosmont Way,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
536942,Grosmont Way,2023-06-15T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
536942,Grosmont Way,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.6
536942,Grosmont Way,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.0
536942,Grosmont Way,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
536942,Grosmont Way,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
536942,Grosmont Way,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
536942,Grosmont Way,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
536942,Grosmont Way,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
536942,Grosmont Way,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
536942,Grosmont Way,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
536942,Grosmont Way,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
536942,Grosmont Way,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
536942,Grosmont Way,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.92
536942,Grosmont Way,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
536942,Grosmont Way,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
536942,Grosmont Way,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
536942,Grosmont Way,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
536942,Grosmont Way,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,36.0
536942,Grosmont Way,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
536942,Grosmont Way,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
536942,Grosmont Way,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536942,Grosmont Way,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
536942,Grosmont Way,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
536942,Grosmont Way,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
536942,Grosmont Way,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
536942,Grosmont Way,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.45
536942,Grosmont Way,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.91
536942,Grosmont Way,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.85
536942,Grosmont Way,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
536942,Grosmont Way,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
536942,Grosmont Way,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
536942,Grosmont Way,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
536942,Grosmont Way,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
536942,Grosmont Way,2023-06-15T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
536942,Grosmont Way,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
536942,Grosmont Way,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.82
536942,Grosmont Way,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.42
536942,Grosmont Way,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.53
536942,Grosmont Way,2023-06-15T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
536942,Grosmont Way,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
536942,Grosmont Way,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.5
536942,Grosmont Way,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
536942,Grosmont Way,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
536942,Grosmont Way,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
536942,Grosmont Way,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
536942,Grosmont Way,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
536942,Grosmont Way,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
536942,Grosmont Way,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
536942,Grosmont Way,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
536942,Grosmont Way,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.18
536942,Grosmont Way,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.39
536942,Grosmont Way,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
536942,Grosmont Way,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
536942,Grosmont Way,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
536942,Grosmont Way,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
536942,Grosmont Way,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
536942,Grosmont Way,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,36.0
536942,Grosmont Way,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
536942,Grosmont Way,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
536942,Grosmont Way,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536942,Grosmont Way,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
536942,Grosmont Way,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
536942,Grosmont Way,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
536942,Grosmont Way,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
536942,Grosmont Way,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.83
536942,Grosmont Way,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.77
536942,Grosmont Way,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.92
536942,Grosmont Way,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
536942,Grosmont Way,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
536942,Grosmont Way,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
536942,Grosmont Way,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
536942,Grosmont Way,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-15T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
536942,Grosmont Way,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.91
536942,Grosmont Way,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.87
536942,Grosmont Way,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.71
536942,Grosmont Way,2023-06-15T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
536942,Grosmont Way,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
536942,Grosmont Way,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.0
536942,Grosmont Way,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
536942,Grosmont Way,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
536942,Grosmont Way,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
536942,Grosmont Way,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
536942,Grosmont Way,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
536942,Grosmont Way,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
536942,Grosmont Way,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
536942,Grosmont Way,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.52
536942,Grosmont Way,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.26
536942,Grosmont Way,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
536942,Grosmont Way,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
536942,Grosmont Way,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
536942,Grosmont Way,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
536942,Grosmont Way,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,36.1
536942,Grosmont Way,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
536942,Grosmont Way,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
536942,Grosmont Way,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
536942,Grosmont Way,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
536942,Grosmont Way,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
536942,Grosmont Way,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
536942,Grosmont Way,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.72
536942,Grosmont Way,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.27
536942,Grosmont Way,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.04
536942,Grosmont Way,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
536942,Grosmont Way,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
536942,Grosmont Way,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
536942,Grosmont Way,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
536942,Grosmont Way,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
536942,Grosmont Way,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-15T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
536942,Grosmont Way,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
536942,Grosmont Way,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.9
536942,Grosmont Way,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.22
536942,Grosmont Way,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
536942,Grosmont Way,2023-06-15T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
536942,Grosmont Way,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.9
536942,Grosmont Way,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.8
536942,Grosmont Way,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
536942,Grosmont Way,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
536942,Grosmont Way,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
536942,Grosmont Way,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
536942,Grosmont Way,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
536942,Grosmont Way,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
536942,Grosmont Way,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
536942,Grosmont Way,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
536942,Grosmont Way,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.73
536942,Grosmont Way,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.02
536942,Grosmont Way,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
536942,Grosmont Way,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
536942,Grosmont Way,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
536942,Grosmont Way,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
536942,Grosmont Way,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,36.1
536942,Grosmont Way,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
536942,Grosmont Way,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
536942,Grosmont Way,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536942,Grosmont Way,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
536942,Grosmont Way,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
536942,Grosmont Way,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
536942,Grosmont Way,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.77
536942,Grosmont Way,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
536942,Grosmont Way,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.5
536942,Grosmont Way,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
536942,Grosmont Way,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
536942,Grosmont Way,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
536942,Grosmont Way,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
536942,Grosmont Way,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
536942,Grosmont Way,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-15T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
536942,Grosmont Way,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.76
536942,Grosmont Way,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.2
536942,Grosmont Way,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.48
536942,Grosmont Way,2023-06-15T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
536942,Grosmont Way,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.4
536942,Grosmont Way,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.9
536942,Grosmont Way,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
536942,Grosmont Way,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
536942,Grosmont Way,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
536942,Grosmont Way,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
536942,Grosmont Way,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
536942,Grosmont Way,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
536942,Grosmont Way,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
536942,Grosmont Way,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
536942,Grosmont Way,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
536942,Grosmont Way,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.39
536942,Grosmont Way,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.5
536942,Grosmont Way,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
536942,Grosmont Way,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
536942,Grosmont Way,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.8
536942,Grosmont Way,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.7
536942,Grosmont Way,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
536942,Grosmont Way,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,36.1
536942,Grosmont Way,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
536942,Grosmont Way,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
536942,Grosmont Way,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
536942,Grosmont Way,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
536942,Grosmont Way,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
536942,Grosmont Way,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.98
536942,Grosmont Way,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.34
536942,Grosmont Way,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
536942,Grosmont Way,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
536942,Grosmont Way,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
536942,Grosmont Way,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
536942,Grosmont Way,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
536942,Grosmont Way,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
536942,Grosmont Way,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-15T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
536942,Grosmont Way,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.75
536942,Grosmont Way,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.35
536942,Grosmont Way,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.86
536942,Grosmont Way,2023-06-15T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
536942,Grosmont Way,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.2
536942,Grosmont Way,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.5
536942,Grosmont Way,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
536942,Grosmont Way,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
536942,Grosmont Way,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
536942,Grosmont Way,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
536942,Grosmont Way,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
536942,Grosmont Way,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
536942,Grosmont Way,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
536942,Grosmont Way,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.62
536942,Grosmont Way,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.19
536942,Grosmont Way,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
536942,Grosmont Way,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.2
536942,Grosmont Way,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
536942,Grosmont Way,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.5
536942,Grosmont Way,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
536942,Grosmont Way,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,36.0
536942,Grosmont Way,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
536942,Grosmont Way,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
536942,Grosmont Way,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536942,Grosmont Way,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
536942,Grosmont Way,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
536942,Grosmont Way,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
536942,Grosmont Way,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
536942,Grosmont Way,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.27
536942,Grosmont Way,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.74
