Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.01
536942,Grosmont Way,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
536942,Grosmont Way,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
536942,Grosmont Way,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
536942,Grosmont Way,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
536942,Grosmont Way,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
536942,Grosmont Way,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-15T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.98
536942,Grosmont Way,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.98
536942,Grosmont Way,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.68
536942,Grosmont Way,2023-06-15T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
536942,Grosmont Way,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
536942,Grosmont Way,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.0
536942,Grosmont Way,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
536942,Grosmont Way,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
536942,Grosmont Way,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
536942,Grosmont Way,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.9
536942,Grosmont Way,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
536942,Grosmont Way,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
536942,Grosmont Way,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
536942,Grosmont Way,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.85
536942,Grosmont Way,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.26
536942,Grosmont Way,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
536942,Grosmont Way,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
536942,Grosmont Way,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
536942,Grosmont Way,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.7
536942,Grosmont Way,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
536942,Grosmont Way,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,36.0
536942,Grosmont Way,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
536942,Grosmont Way,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
536942,Grosmont Way,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
536942,Grosmont Way,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
536942,Grosmont Way,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
536942,Grosmont Way,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
536942,Grosmont Way,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
536942,Grosmont Way,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.31
536942,Grosmont Way,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.62
536942,Grosmont Way,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.6
536942,Grosmont Way,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
536942,Grosmont Way,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
536942,Grosmont Way,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
536942,Grosmont Way,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
536942,Grosmont Way,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
536942,Grosmont Way,2023-06-15T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.75
536942,Grosmont Way,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.21
536942,Grosmont Way,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.6
536942,Grosmont Way,2023-06-15T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
536942,Grosmont Way,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
536942,Grosmont Way,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.6
536942,Grosmont Way,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
536942,Grosmont Way,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
536942,Grosmont Way,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
536942,Grosmont Way,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.66
536942,Grosmont Way,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
536942,Grosmont Way,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
536942,Grosmont Way,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
536942,Grosmont Way,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.82
536942,Grosmont Way,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.91
536942,Grosmont Way,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
536942,Grosmont Way,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
536942,Grosmont Way,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.8
536942,Grosmont Way,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.7
536942,Grosmont Way,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
536942,Grosmont Way,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,36.0
536942,Grosmont Way,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
536942,Grosmont Way,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
536942,Grosmont Way,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
536942,Grosmont Way,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
536942,Grosmont Way,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
536942,Grosmont Way,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
536942,Grosmont Way,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.22
536942,Grosmont Way,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.42
536942,Grosmont Way,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.09
536942,Grosmont Way,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
536942,Grosmont Way,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
536942,Grosmont Way,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
536942,Grosmont Way,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
536942,Grosmont Way,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-15T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.39
536942,Grosmont Way,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.34
536942,Grosmont Way,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
536942,Grosmont Way,2023-06-15T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
536942,Grosmont Way,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
536942,Grosmont Way,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.2
536942,Grosmont Way,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
536942,Grosmont Way,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536942,Grosmont Way,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
536942,Grosmont Way,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
536942,Grosmont Way,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.49
536942,Grosmont Way,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
536942,Grosmont Way,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
536942,Grosmont Way,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
536942,Grosmont Way,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
536942,Grosmont Way,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
536942,Grosmont Way,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.86
536942,Grosmont Way,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.23
536942,Grosmont Way,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
536942,Grosmont Way,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
536942,Grosmont Way,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.5
536942,Grosmont Way,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
536942,Grosmont Way,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,36.0
536942,Grosmont Way,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
536942,Grosmont Way,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
536942,Grosmont Way,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
536942,Grosmont Way,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
536942,Grosmont Way,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
536942,Grosmont Way,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
536942,Grosmont Way,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.92
536942,Grosmont Way,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.32
536942,Grosmont Way,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.74
536942,Grosmont Way,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
536942,Grosmont Way,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
536942,Grosmont Way,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
536942,Grosmont Way,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
536942,Grosmont Way,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
536942,Grosmont Way,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-15T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
536942,Grosmont Way,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.18
536942,Grosmont Way,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
536942,Grosmont Way,2023-06-15T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
536942,Grosmont Way,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
536942,Grosmont Way,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.9
536942,Grosmont Way,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
536942,Grosmont Way,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
536942,Grosmont Way,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
536942,Grosmont Way,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
536942,Grosmont Way,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
536942,Grosmont Way,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
536942,Grosmont Way,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
536942,Grosmont Way,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.56
536942,Grosmont Way,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.68
536942,Grosmont Way,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
536942,Grosmont Way,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
536942,Grosmont Way,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.7
536942,Grosmont Way,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
536942,Grosmont Way,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
536942,Grosmont Way,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,36.0
536942,Grosmont Way,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
536942,Grosmont Way,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
536942,Grosmont Way,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
536942,Grosmont Way,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
536942,Grosmont Way,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
536942,Grosmont Way,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
536942,Grosmont Way,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.05
536942,Grosmont Way,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.31
536942,Grosmont Way,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.71
536942,Grosmont Way,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
536942,Grosmont Way,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
536942,Grosmont Way,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
536942,Grosmont Way,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
536942,Grosmont Way,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
536942,Grosmont Way,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-15T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.68
536942,Grosmont Way,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.59
536942,Grosmont Way,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.3
536942,Grosmont Way,2023-06-15T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
536942,Grosmont Way,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
536942,Grosmont Way,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.5
536942,Grosmont Way,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
536942,Grosmont Way,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
536942,Grosmont Way,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
536942,Grosmont Way,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
536942,Grosmont Way,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
536942,Grosmont Way,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
536942,Grosmont Way,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
536942,Grosmont Way,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
536942,Grosmont Way,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
536942,Grosmont Way,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.26
536942,Grosmont Way,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
536942,Grosmont Way,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
536942,Grosmont Way,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
536942,Grosmont Way,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
536942,Grosmont Way,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
536942,Grosmont Way,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,36.0
536942,Grosmont Way,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
536942,Grosmont Way,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
536942,Grosmont Way,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
536942,Grosmont Way,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
536942,Grosmont Way,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
536942,Grosmont Way,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
536942,Grosmont Way,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.61
536942,Grosmont Way,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.93
536942,Grosmont Way,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.8
536942,Grosmont Way,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
536942,Grosmont Way,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
536942,Grosmont Way,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
536942,Grosmont Way,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
536942,Grosmont Way,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
536942,Grosmont Way,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
536942,Grosmont Way,2023-06-15T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.93
536942,Grosmont Way,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.54
536942,Grosmont Way,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.76
536942,Grosmont Way,2023-06-15T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
536942,Grosmont Way,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.7
536942,Grosmont Way,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.2
536942,Grosmont Way,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
536942,Grosmont Way,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
536942,Grosmont Way,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
536942,Grosmont Way,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
536942,Grosmont Way,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
536942,Grosmont Way,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
536942,Grosmont Way,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
536942,Grosmont Way,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
536942,Grosmont Way,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
536942,Grosmont Way,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
536942,Grosmont Way,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
536942,Grosmont Way,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
536942,Grosmont Way,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
536942,Grosmont Way,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
536942,Grosmont Way,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
536942,Grosmont Way,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,36.0
536942,Grosmont Way,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536942,Grosmont Way,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
536942,Grosmont Way,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
536942,Grosmont Way,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
536942,Grosmont Way,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
536942,Grosmont Way,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
536942,Grosmont Way,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
536942,Grosmont Way,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.99
536942,Grosmont Way,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.62
536942,Grosmont Way,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.91
536942,Grosmont Way,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
536942,Grosmont Way,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
536942,Grosmont Way,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
536942,Grosmont Way,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
536942,Grosmont Way,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
536942,Grosmont Way,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-15T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.25
536942,Grosmont Way,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.88
536942,Grosmont Way,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.47
536942,Grosmont Way,2023-06-15T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
536942,Grosmont Way,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
536942,Grosmont Way,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.5
536942,Grosmont Way,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
536942,Grosmont Way,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
536942,Grosmont Way,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
536942,Grosmont Way,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
536942,Grosmont Way,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
536942,Grosmont Way,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
536942,Grosmont Way,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
536942,Grosmont Way,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
536942,Grosmont Way,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
536942,Grosmont Way,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
536942,Grosmont Way,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
536942,Grosmont Way,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
536942,Grosmont Way,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
536942,Grosmont Way,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
536942,Grosmont Way,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,36.0
536942,Grosmont Way,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536942,Grosmont Way,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
536942,Grosmont Way,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
536942,Grosmont Way,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
536942,Grosmont Way,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
536942,Grosmont Way,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
536942,Grosmont Way,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
536942,Grosmont Way,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.17
536942,Grosmont Way,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.88
536942,Grosmont Way,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.6
536942,Grosmont Way,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
536942,Grosmont Way,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
536942,Grosmont Way,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
536942,Grosmont Way,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
536942,Grosmont Way,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
536942,Grosmont Way,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-15T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
536942,Grosmont Way,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.55
536942,Grosmont Way,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.37
536942,Grosmont Way,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.98
536942,Grosmont Way,2023-06-15T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
536942,Grosmont Way,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
536942,Grosmont Way,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.5
536942,Grosmont Way,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
536942,Grosmont Way,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
536942,Grosmont Way,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
536942,Grosmont Way,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
536942,Grosmont Way,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
536942,Grosmont Way,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
536942,Grosmont Way,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
536942,Grosmont Way,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
536942,Grosmont Way,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
536942,Grosmont Way,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
536942,Grosmont Way,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
536942,Grosmont Way,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
536942,Grosmont Way,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
536942,Grosmont Way,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
536942,Grosmont Way,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,36.0
536942,Grosmont Way,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536942,Grosmont Way,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
536942,Grosmont Way,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
536942,Grosmont Way,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
536942,Grosmont Way,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
536942,Grosmont Way,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
536942,Grosmont Way,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
536942,Grosmont Way,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.46
536942,Grosmont Way,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.62
536942,Grosmont Way,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.35
536942,Grosmont Way,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
536942,Grosmont Way,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
536942,Grosmont Way,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
536942,Grosmont Way,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
536942,Grosmont Way,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
536942,Grosmont Way,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-15T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
536942,Grosmont Way,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536942,Grosmont Way,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.13
536942,Grosmont Way,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.68
536942,Grosmont Way,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
536942,Grosmont Way,2023-06-15T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
536942,Grosmont Way,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
536942,Grosmont Way,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.6
536942,Grosmont Way,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
536942,Grosmont Way,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
536942,Grosmont Way,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
536942,Grosmont Way,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
536942,Grosmont Way,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
536942,Grosmont Way,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
536942,Grosmont Way,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
536942,Grosmont Way,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
536942,Grosmont Way,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
536942,Grosmont Way,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
536942,Grosmont Way,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
536942,Grosmont Way,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
536942,Grosmont Way,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
536942,Grosmont Way,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,36.0
536942,Grosmont Way,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536942,Grosmont Way,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
536942,Grosmont Way,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
536942,Grosmont Way,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
536942,Grosmont Way,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
536942,Grosmont Way,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
536942,Grosmont Way,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.14
536942,Grosmont Way,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.12
536942,Grosmont Way,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.93
536942,Grosmont Way,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
536942,Grosmont Way,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
536942,Grosmont Way,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
536942,Grosmont Way,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
536942,Grosmont Way,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-15T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
536942,Grosmont Way,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.68
536942,Grosmont Way,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.18
536942,Grosmont Way,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
536942,Grosmont Way,2023-06-15T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
536942,Grosmont Way,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
536942,Grosmont Way,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.2
536942,Grosmont Way,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
536942,Grosmont Way,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
536942,Grosmont Way,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
536942,Grosmont Way,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
536942,Grosmont Way,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
536942,Grosmont Way,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
536942,Grosmont Way,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
536942,Grosmont Way,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
536942,Grosmont Way,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
