Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.7
536942,Grosmont Way,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
536942,Grosmont Way,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
536942,Grosmont Way,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
536942,Grosmont Way,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
536942,Grosmont Way,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,36.0
536942,Grosmont Way,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536942,Grosmont Way,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
536942,Grosmont Way,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
536942,Grosmont Way,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
536942,Grosmont Way,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
536942,Grosmont Way,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
536942,Grosmont Way,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.45
536942,Grosmont Way,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.47
536942,Grosmont Way,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.46
536942,Grosmont Way,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
536942,Grosmont Way,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
536942,Grosmont Way,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
536942,Grosmont Way,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
536942,Grosmont Way,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-15T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
536942,Grosmont Way,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
536942,Grosmont Way,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.42
536942,Grosmont Way,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
536942,Grosmont Way,2023-06-15T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
536942,Grosmont Way,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
536942,Grosmont Way,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.1
536942,Grosmont Way,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
536942,Grosmont Way,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
536942,Grosmont Way,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
536942,Grosmont Way,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
536942,Grosmont Way,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
536942,Grosmont Way,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
536942,Grosmont Way,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
536942,Grosmont Way,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
536942,Grosmont Way,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.17
536942,Grosmont Way,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
536942,Grosmont Way,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
536942,Grosmont Way,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
536942,Grosmont Way,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
536942,Grosmont Way,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
536942,Grosmont Way,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,36.0
536942,Grosmont Way,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
536942,Grosmont Way,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
536942,Grosmont Way,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
536942,Grosmont Way,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
536942,Grosmont Way,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
536942,Grosmont Way,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
536942,Grosmont Way,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.5
536942,Grosmont Way,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.31
536942,Grosmont Way,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.65
536942,Grosmont Way,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
536942,Grosmont Way,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
536942,Grosmont Way,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
536942,Grosmont Way,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
536942,Grosmont Way,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-15T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
536942,Grosmont Way,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
536942,Grosmont Way,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.77
536942,Grosmont Way,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.03
536942,Grosmont Way,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
536942,Grosmont Way,2023-06-15T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
536942,Grosmont Way,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
536942,Grosmont Way,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.7
536942,Grosmont Way,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
536942,Grosmont Way,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
536942,Grosmont Way,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
536942,Grosmont Way,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
536942,Grosmont Way,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
536942,Grosmont Way,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
536942,Grosmont Way,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
536942,Grosmont Way,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
536942,Grosmont Way,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
536942,Grosmont Way,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
536942,Grosmont Way,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
536942,Grosmont Way,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
536942,Grosmont Way,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
536942,Grosmont Way,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,35.9
536942,Grosmont Way,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536942,Grosmont Way,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
536942,Grosmont Way,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
536942,Grosmont Way,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
536942,Grosmont Way,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
536942,Grosmont Way,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
536942,Grosmont Way,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.56
536942,Grosmont Way,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.28
536942,Grosmont Way,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.13
536942,Grosmont Way,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
536942,Grosmont Way,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
536942,Grosmont Way,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
536942,Grosmont Way,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
536942,Grosmont Way,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
536942,Grosmont Way,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
536942,Grosmont Way,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.55
536942,Grosmont Way,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.76
536942,Grosmont Way,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
536942,Grosmont Way,2023-06-15T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
536942,Grosmont Way,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.2
536942,Grosmont Way,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.8
536942,Grosmont Way,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
536942,Grosmont Way,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
536942,Grosmont Way,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
536942,Grosmont Way,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
536942,Grosmont Way,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
536942,Grosmont Way,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
536942,Grosmont Way,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
536942,Grosmont Way,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
536942,Grosmont Way,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
536942,Grosmont Way,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
536942,Grosmont Way,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
536942,Grosmont Way,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
536942,Grosmont Way,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
536942,Grosmont Way,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
536942,Grosmont Way,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
536942,Grosmont Way,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,35.8
536942,Grosmont Way,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536942,Grosmont Way,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
536942,Grosmont Way,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
536942,Grosmont Way,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
536942,Grosmont Way,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
536942,Grosmont Way,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
536942,Grosmont Way,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.54
536942,Grosmont Way,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.12
536942,Grosmont Way,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.47
536942,Grosmont Way,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
536942,Grosmont Way,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
536942,Grosmont Way,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
536942,Grosmont Way,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
536942,Grosmont Way,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-15T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.32
536942,Grosmont Way,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.86
536942,Grosmont Way,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.28
536942,Grosmont Way,2023-06-15T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
536942,Grosmont Way,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.7
536942,Grosmont Way,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.2
536942,Grosmont Way,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
536942,Grosmont Way,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
536942,Grosmont Way,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
536942,Grosmont Way,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
536942,Grosmont Way,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.02
536942,Grosmont Way,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
536942,Grosmont Way,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
536942,Grosmont Way,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
536942,Grosmont Way,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
536942,Grosmont Way,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
536942,Grosmont Way,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
536942,Grosmont Way,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
536942,Grosmont Way,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
536942,Grosmont Way,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
536942,Grosmont Way,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,35.8
536942,Grosmont Way,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536942,Grosmont Way,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
536942,Grosmont Way,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
536942,Grosmont Way,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
536942,Grosmont Way,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
536942,Grosmont Way,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
536942,Grosmont Way,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.51
536942,Grosmont Way,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.1
536942,Grosmont Way,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.51
536942,Grosmont Way,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
536942,Grosmont Way,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
536942,Grosmont Way,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
536942,Grosmont Way,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
536942,Grosmont Way,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-15T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.64
536942,Grosmont Way,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
536942,Grosmont Way,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
536942,Grosmont Way,2023-06-15T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
536942,Grosmont Way,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.9
536942,Grosmont Way,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
536942,Grosmont Way,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
536942,Grosmont Way,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
536942,Grosmont Way,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
536942,Grosmont Way,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.05
536942,Grosmont Way,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
536942,Grosmont Way,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
536942,Grosmont Way,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
536942,Grosmont Way,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
536942,Grosmont Way,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
536942,Grosmont Way,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
536942,Grosmont Way,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
536942,Grosmont Way,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
536942,Grosmont Way,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
536942,Grosmont Way,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
536942,Grosmont Way,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
536942,Grosmont Way,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,35.7
536942,Grosmont Way,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
536942,Grosmont Way,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
536942,Grosmont Way,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
536942,Grosmont Way,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
536942,Grosmont Way,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
536942,Grosmont Way,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
536942,Grosmont Way,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
536942,Grosmont Way,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.77
536942,Grosmont Way,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.48
536942,Grosmont Way,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.11
536942,Grosmont Way,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
536942,Grosmont Way,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
536942,Grosmont Way,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
536942,Grosmont Way,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
536942,Grosmont Way,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.72
536942,Grosmont Way,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
536942,Grosmont Way,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
536942,Grosmont Way,2023-06-15T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
536942,Grosmont Way,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
536942,Grosmont Way,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
536942,Grosmont Way,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
536942,Grosmont Way,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
536942,Grosmont Way,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
536942,Grosmont Way,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
536942,Grosmont Way,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
536942,Grosmont Way,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
536942,Grosmont Way,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
536942,Grosmont Way,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
536942,Grosmont Way,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
536942,Grosmont Way,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
536942,Grosmont Way,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
536942,Grosmont Way,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
536942,Grosmont Way,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
536942,Grosmont Way,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
536942,Grosmont Way,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
536942,Grosmont Way,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,35.6
536942,Grosmont Way,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
536942,Grosmont Way,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
536942,Grosmont Way,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
536942,Grosmont Way,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
536942,Grosmont Way,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
536942,Grosmont Way,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.95
536942,Grosmont Way,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.11
536942,Grosmont Way,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.28
536942,Grosmont Way,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
536942,Grosmont Way,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
536942,Grosmont Way,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
536942,Grosmont Way,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
536942,Grosmont Way,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.21
536942,Grosmont Way,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
536942,Grosmont Way,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
536942,Grosmont Way,2023-06-15T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
536942,Grosmont Way,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
536942,Grosmont Way,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
536942,Grosmont Way,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
536942,Grosmont Way,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
536942,Grosmont Way,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
536942,Grosmont Way,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
536942,Grosmont Way,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
536942,Grosmont Way,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
536942,Grosmont Way,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
536942,Grosmont Way,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
536942,Grosmont Way,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
536942,Grosmont Way,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
536942,Grosmont Way,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
536942,Grosmont Way,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
536942,Grosmont Way,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
536942,Grosmont Way,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,35.5
536942,Grosmont Way,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
536942,Grosmont Way,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
536942,Grosmont Way,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
536942,Grosmont Way,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
536942,Grosmont Way,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
536942,Grosmont Way,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
536942,Grosmont Way,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
536942,Grosmont Way,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.23
536942,Grosmont Way,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.79
536942,Grosmont Way,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.37
536942,Grosmont Way,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
536942,Grosmont Way,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
536942,Grosmont Way,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
536942,Grosmont Way,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
536942,Grosmont Way,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-15T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.38
536942,Grosmont Way,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
536942,Grosmont Way,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
536942,Grosmont Way,2023-06-15T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
536942,Grosmont Way,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
536942,Grosmont Way,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
536942,Grosmont Way,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
536942,Grosmont Way,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
536942,Grosmont Way,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
536942,Grosmont Way,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
536942,Grosmont Way,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
536942,Grosmont Way,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
536942,Grosmont Way,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
536942,Grosmont Way,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
536942,Grosmont Way,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
536942,Grosmont Way,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
536942,Grosmont Way,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
536942,Grosmont Way,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
536942,Grosmont Way,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
536942,Grosmont Way,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,35.5
536942,Grosmont Way,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
536942,Grosmont Way,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
536942,Grosmont Way,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
536942,Grosmont Way,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
536942,Grosmont Way,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
536942,Grosmont Way,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
536942,Grosmont Way,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
536942,Grosmont Way,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.57
536942,Grosmont Way,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.13
536942,Grosmont Way,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
536942,Grosmont Way,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
536942,Grosmont Way,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
536942,Grosmont Way,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
536942,Grosmont Way,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.86
536942,Grosmont Way,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
536942,Grosmont Way,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
536942,Grosmont Way,2023-06-15T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
536942,Grosmont Way,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
536942,Grosmont Way,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
536942,Grosmont Way,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
536942,Grosmont Way,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
536942,Grosmont Way,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
536942,Grosmont Way,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
536942,Grosmont Way,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
536942,Grosmont Way,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
536942,Grosmont Way,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
536942,Grosmont Way,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
536942,Grosmont Way,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
536942,Grosmont Way,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
536942,Grosmont Way,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
536942,Grosmont Way,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
536942,Grosmont Way,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
536942,Grosmont Way,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
536942,Grosmont Way,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,35.4
536942,Grosmont Way,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536942,Grosmont Way,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
536942,Grosmont Way,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
536942,Grosmont Way,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
536942,Grosmont Way,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
536942,Grosmont Way,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
536942,Grosmont Way,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
536942,Grosmont Way,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.78
536942,Grosmont Way,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.86
536942,Grosmont Way,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.94
536942,Grosmont Way,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
536942,Grosmont Way,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
536942,Grosmont Way,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
536942,Grosmont Way,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
536942,Grosmont Way,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.23
536942,Grosmont Way,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
