Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
536942,Grosmont Way,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
536942,Grosmont Way,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
536942,Grosmont Way,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
536942,Grosmont Way,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
536942,Grosmont Way,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
536942,Grosmont Way,2023-06-15T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
536942,Grosmont Way,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
536942,Grosmont Way,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
536942,Grosmont Way,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
536942,Grosmont Way,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
536942,Grosmont Way,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
536942,Grosmont Way,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
536942,Grosmont Way,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
536942,Grosmont Way,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
536942,Grosmont Way,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
536942,Grosmont Way,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
536942,Grosmont Way,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
536942,Grosmont Way,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.26
536942,Grosmont Way,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
536942,Grosmont Way,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
536942,Grosmont Way,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
536942,Grosmont Way,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
536942,Grosmont Way,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
536942,Grosmont Way,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,34.0
536942,Grosmont Way,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
536942,Grosmont Way,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
536942,Grosmont Way,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
536942,Grosmont Way,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
536942,Grosmont Way,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
536942,Grosmont Way,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
536942,Grosmont Way,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
536942,Grosmont Way,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
536942,Grosmont Way,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.71
536942,Grosmont Way,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.86
536942,Grosmont Way,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.12
536942,Grosmont Way,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
536942,Grosmont Way,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
536942,Grosmont Way,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
536942,Grosmont Way,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
536942,Grosmont Way,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
536942,Grosmont Way,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.39
536942,Grosmont Way,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
536942,Grosmont Way,2023-06-15T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
536942,Grosmont Way,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.0
536942,Grosmont Way,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
536942,Grosmont Way,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
536942,Grosmont Way,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
536942,Grosmont Way,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
536942,Grosmont Way,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
536942,Grosmont Way,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
536942,Grosmont Way,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
536942,Grosmont Way,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
536942,Grosmont Way,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
536942,Grosmont Way,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
536942,Grosmont Way,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
536942,Grosmont Way,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
536942,Grosmont Way,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
536942,Grosmont Way,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
536942,Grosmont Way,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,33.9
536942,Grosmont Way,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
536942,Grosmont Way,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
536942,Grosmont Way,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
536942,Grosmont Way,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
536942,Grosmont Way,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
536942,Grosmont Way,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
536942,Grosmont Way,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
536942,Grosmont Way,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
536942,Grosmont Way,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.58
536942,Grosmont Way,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.13
536942,Grosmont Way,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.37
536942,Grosmont Way,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
536942,Grosmont Way,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
536942,Grosmont Way,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
536942,Grosmont Way,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
536942,Grosmont Way,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
536942,Grosmont Way,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.19
536942,Grosmont Way,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
536942,Grosmont Way,2023-06-15T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
536942,Grosmont Way,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
536942,Grosmont Way,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
536942,Grosmont Way,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
536942,Grosmont Way,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
536942,Grosmont Way,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
536942,Grosmont Way,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
536942,Grosmont Way,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
536942,Grosmont Way,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
536942,Grosmont Way,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
536942,Grosmont Way,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
536942,Grosmont Way,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
536942,Grosmont Way,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
536942,Grosmont Way,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
536942,Grosmont Way,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
536942,Grosmont Way,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
536942,Grosmont Way,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
536942,Grosmont Way,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
536942,Grosmont Way,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,33.7
536942,Grosmont Way,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536942,Grosmont Way,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
536942,Grosmont Way,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
536942,Grosmont Way,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
536942,Grosmont Way,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
536942,Grosmont Way,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
536942,Grosmont Way,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
536942,Grosmont Way,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
536942,Grosmont Way,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.27
536942,Grosmont Way,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.46
536942,Grosmont Way,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.33
536942,Grosmont Way,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
536942,Grosmont Way,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
536942,Grosmont Way,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
536942,Grosmont Way,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
536942,Grosmont Way,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-15T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
536942,Grosmont Way,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
536942,Grosmont Way,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
536942,Grosmont Way,2023-06-15T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
536942,Grosmont Way,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
536942,Grosmont Way,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
536942,Grosmont Way,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
536942,Grosmont Way,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
536942,Grosmont Way,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
536942,Grosmont Way,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
536942,Grosmont Way,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
536942,Grosmont Way,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
536942,Grosmont Way,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
536942,Grosmont Way,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.76
536942,Grosmont Way,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
536942,Grosmont Way,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
536942,Grosmont Way,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
536942,Grosmont Way,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
536942,Grosmont Way,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,33.6
536942,Grosmont Way,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536942,Grosmont Way,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
536942,Grosmont Way,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
536942,Grosmont Way,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
536942,Grosmont Way,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
536942,Grosmont Way,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
536942,Grosmont Way,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
536942,Grosmont Way,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.58
536942,Grosmont Way,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.59
536942,Grosmont Way,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.03
536942,Grosmont Way,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
536942,Grosmont Way,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
536942,Grosmont Way,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
536942,Grosmont Way,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
536942,Grosmont Way,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-15T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
536942,Grosmont Way,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
536942,Grosmont Way,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
536942,Grosmont Way,2023-06-15T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
536942,Grosmont Way,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
536942,Grosmont Way,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
536942,Grosmont Way,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
536942,Grosmont Way,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
536942,Grosmont Way,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
536942,Grosmont Way,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
536942,Grosmont Way,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
536942,Grosmont Way,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
536942,Grosmont Way,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
536942,Grosmont Way,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
536942,Grosmont Way,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
536942,Grosmont Way,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
536942,Grosmont Way,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
536942,Grosmont Way,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
536942,Grosmont Way,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
536942,Grosmont Way,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
536942,Grosmont Way,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
536942,Grosmont Way,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,33.5
536942,Grosmont Way,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
536942,Grosmont Way,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
536942,Grosmont Way,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
536942,Grosmont Way,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
536942,Grosmont Way,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
536942,Grosmont Way,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
536942,Grosmont Way,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
536942,Grosmont Way,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
536942,Grosmont Way,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.54
536942,Grosmont Way,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.52
536942,Grosmont Way,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.95
536942,Grosmont Way,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
536942,Grosmont Way,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
536942,Grosmont Way,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
536942,Grosmont Way,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
536942,Grosmont Way,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
536942,Grosmont Way,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
536942,Grosmont Way,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
536942,Grosmont Way,2023-06-15T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
536942,Grosmont Way,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
536942,Grosmont Way,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
536942,Grosmont Way,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
536942,Grosmont Way,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
536942,Grosmont Way,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
536942,Grosmont Way,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
536942,Grosmont Way,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
536942,Grosmont Way,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
536942,Grosmont Way,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
536942,Grosmont Way,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
536942,Grosmont Way,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
536942,Grosmont Way,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
536942,Grosmont Way,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
536942,Grosmont Way,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
536942,Grosmont Way,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
536942,Grosmont Way,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,33.3
536942,Grosmont Way,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536942,Grosmont Way,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
536942,Grosmont Way,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
536942,Grosmont Way,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
536942,Grosmont Way,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
536942,Grosmont Way,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
536942,Grosmont Way,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
536942,Grosmont Way,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
536942,Grosmont Way,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.44
536942,Grosmont Way,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.75
536942,Grosmont Way,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.57
536942,Grosmont Way,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
536942,Grosmont Way,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
536942,Grosmont Way,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
536942,Grosmont Way,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
536942,Grosmont Way,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-15T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
536942,Grosmont Way,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
536942,Grosmont Way,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
536942,Grosmont Way,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
536942,Grosmont Way,2023-06-15T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
536942,Grosmont Way,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
536942,Grosmont Way,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
536942,Grosmont Way,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
536942,Grosmont Way,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
536942,Grosmont Way,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
536942,Grosmont Way,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
536942,Grosmont Way,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
536942,Grosmont Way,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
536942,Grosmont Way,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
536942,Grosmont Way,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
536942,Grosmont Way,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
536942,Grosmont Way,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
536942,Grosmont Way,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,33.2
536942,Grosmont Way,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
536942,Grosmont Way,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
536942,Grosmont Way,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
536942,Grosmont Way,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
536942,Grosmont Way,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
536942,Grosmont Way,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
536942,Grosmont Way,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
536942,Grosmont Way,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.17
536942,Grosmont Way,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.62
536942,Grosmont Way,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.54
536942,Grosmont Way,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
536942,Grosmont Way,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
536942,Grosmont Way,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
536942,Grosmont Way,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
536942,Grosmont Way,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-15T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
536942,Grosmont Way,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.84
536942,Grosmont Way,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
536942,Grosmont Way,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
536942,Grosmont Way,2023-06-15T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
536942,Grosmont Way,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
536942,Grosmont Way,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
536942,Grosmont Way,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
536942,Grosmont Way,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
536942,Grosmont Way,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
536942,Grosmont Way,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
536942,Grosmont Way,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
536942,Grosmont Way,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
536942,Grosmont Way,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
536942,Grosmont Way,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
536942,Grosmont Way,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
536942,Grosmont Way,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,33.0
536942,Grosmont Way,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
536942,Grosmont Way,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
536942,Grosmont Way,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
536942,Grosmont Way,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
536942,Grosmont Way,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
536942,Grosmont Way,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
536942,Grosmont Way,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
536942,Grosmont Way,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
536942,Grosmont Way,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
536942,Grosmont Way,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.34
536942,Grosmont Way,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.18
536942,Grosmont Way,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.47
536942,Grosmont Way,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
536942,Grosmont Way,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
536942,Grosmont Way,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
536942,Grosmont Way,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
536942,Grosmont Way,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.97
536942,Grosmont Way,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
536942,Grosmont Way,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
536942,Grosmont Way,2023-06-15T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
536942,Grosmont Way,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
536942,Grosmont Way,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
536942,Grosmont Way,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
536942,Grosmont Way,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
536942,Grosmont Way,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
536942,Grosmont Way,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
536942,Grosmont Way,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
536942,Grosmont Way,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
536942,Grosmont Way,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
536942,Grosmont Way,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
536942,Grosmont Way,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
536942,Grosmont Way,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
536942,Grosmont Way,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
536942,Grosmont Way,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
536942,Grosmont Way,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,32.8
536942,Grosmont Way,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
536942,Grosmont Way,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
536942,Grosmont Way,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
536942,Grosmont Way,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
536942,Grosmont Way,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
536942,Grosmont Way,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
536942,Grosmont Way,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
536942,Grosmont Way,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
536942,Grosmont Way,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.7
536942,Grosmont Way,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.34
536942,Grosmont Way,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.36
536942,Grosmont Way,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
536942,Grosmont Way,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
536942,Grosmont Way,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
536942,Grosmont Way,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
536942,Grosmont Way,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.54
536942,Grosmont Way,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
536942,Grosmont Way,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
536942,Grosmont Way,2023-06-15T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
536942,Grosmont Way,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
536942,Grosmont Way,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
536942,Grosmont Way,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
536942,Grosmont Way,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
536942,Grosmont Way,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
536942,Grosmont Way,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
536942,Grosmont Way,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
536942,Grosmont Way,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
536942,Grosmont Way,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
