Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
536942,Grosmont Way,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
536942,Grosmont Way,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
536942,Grosmont Way,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
536942,Grosmont Way,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
536942,Grosmont Way,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
536942,Grosmont Way,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
536942,Grosmont Way,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
536942,Grosmont Way,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
536942,Grosmont Way,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
536942,Grosmont Way,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
536942,Grosmont Way,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
536942,Grosmont Way,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,30.8
536942,Grosmont Way,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536942,Grosmont Way,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
536942,Grosmont Way,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
536942,Grosmont Way,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
536942,Grosmont Way,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
536942,Grosmont Way,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
536942,Grosmont Way,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
536942,Grosmont Way,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.06
536942,Grosmont Way,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.67
536942,Grosmont Way,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.52
536942,Grosmont Way,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
536942,Grosmont Way,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
536942,Grosmont Way,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
536942,Grosmont Way,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
536942,Grosmont Way,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
536942,Grosmont Way,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
536942,Grosmont Way,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
536942,Grosmont Way,2023-06-15T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
536942,Grosmont Way,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
536942,Grosmont Way,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
536942,Grosmont Way,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
536942,Grosmont Way,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
536942,Grosmont Way,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
536942,Grosmont Way,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
536942,Grosmont Way,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
536942,Grosmont Way,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
536942,Grosmont Way,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
536942,Grosmont Way,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
536942,Grosmont Way,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
536942,Grosmont Way,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,30.7
536942,Grosmont Way,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
536942,Grosmont Way,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
536942,Grosmont Way,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
536942,Grosmont Way,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
536942,Grosmont Way,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
536942,Grosmont Way,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
536942,Grosmont Way,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
536942,Grosmont Way,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
536942,Grosmont Way,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.08
536942,Grosmont Way,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.68
536942,Grosmont Way,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.23
536942,Grosmont Way,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
536942,Grosmont Way,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
536942,Grosmont Way,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
536942,Grosmont Way,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
536942,Grosmont Way,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
536942,Grosmont Way,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
536942,Grosmont Way,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
536942,Grosmont Way,2023-06-15T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
536942,Grosmont Way,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
536942,Grosmont Way,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
536942,Grosmont Way,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
536942,Grosmont Way,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
536942,Grosmont Way,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
536942,Grosmont Way,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
536942,Grosmont Way,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
536942,Grosmont Way,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
536942,Grosmont Way,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
536942,Grosmont Way,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
536942,Grosmont Way,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
536942,Grosmont Way,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
536942,Grosmont Way,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
536942,Grosmont Way,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,30.5
536942,Grosmont Way,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536942,Grosmont Way,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
536942,Grosmont Way,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
536942,Grosmont Way,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
536942,Grosmont Way,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
536942,Grosmont Way,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
536942,Grosmont Way,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
536942,Grosmont Way,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
536942,Grosmont Way,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.32
536942,Grosmont Way,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.31
536942,Grosmont Way,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.08
536942,Grosmont Way,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
536942,Grosmont Way,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
536942,Grosmont Way,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
536942,Grosmont Way,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
536942,Grosmont Way,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
536942,Grosmont Way,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
536942,Grosmont Way,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
536942,Grosmont Way,2023-06-15T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
536942,Grosmont Way,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
536942,Grosmont Way,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
536942,Grosmont Way,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
536942,Grosmont Way,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
536942,Grosmont Way,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
536942,Grosmont Way,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
536942,Grosmont Way,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
536942,Grosmont Way,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
536942,Grosmont Way,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
536942,Grosmont Way,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
536942,Grosmont Way,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
536942,Grosmont Way,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
536942,Grosmont Way,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
536942,Grosmont Way,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
536942,Grosmont Way,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
536942,Grosmont Way,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,30.4
536942,Grosmont Way,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536942,Grosmont Way,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
536942,Grosmont Way,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
536942,Grosmont Way,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
536942,Grosmont Way,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
536942,Grosmont Way,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
536942,Grosmont Way,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
536942,Grosmont Way,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.7
536942,Grosmont Way,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.01
536942,Grosmont Way,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.14
536942,Grosmont Way,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
536942,Grosmont Way,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
536942,Grosmont Way,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
536942,Grosmont Way,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
536942,Grosmont Way,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-15T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
536942,Grosmont Way,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
536942,Grosmont Way,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
536942,Grosmont Way,2023-06-15T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
536942,Grosmont Way,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
536942,Grosmont Way,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
536942,Grosmont Way,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
536942,Grosmont Way,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
536942,Grosmont Way,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
536942,Grosmont Way,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
536942,Grosmont Way,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
536942,Grosmont Way,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
536942,Grosmont Way,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
536942,Grosmont Way,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
536942,Grosmont Way,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
536942,Grosmont Way,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
536942,Grosmont Way,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
536942,Grosmont Way,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,30.2
536942,Grosmont Way,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536942,Grosmont Way,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
536942,Grosmont Way,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
536942,Grosmont Way,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
536942,Grosmont Way,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
536942,Grosmont Way,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
536942,Grosmont Way,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
536942,Grosmont Way,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.9
536942,Grosmont Way,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.46
536942,Grosmont Way,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.81
536942,Grosmont Way,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
536942,Grosmont Way,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
536942,Grosmont Way,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
536942,Grosmont Way,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
536942,Grosmont Way,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
536942,Grosmont Way,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
536942,Grosmont Way,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
536942,Grosmont Way,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
536942,Grosmont Way,2023-06-15T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
536942,Grosmont Way,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
536942,Grosmont Way,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
536942,Grosmont Way,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
536942,Grosmont Way,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
536942,Grosmont Way,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
536942,Grosmont Way,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
536942,Grosmont Way,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
536942,Grosmont Way,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
536942,Grosmont Way,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
536942,Grosmont Way,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
536942,Grosmont Way,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
536942,Grosmont Way,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
536942,Grosmont Way,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
536942,Grosmont Way,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
536942,Grosmont Way,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
536942,Grosmont Way,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
536942,Grosmont Way,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,30.1
536942,Grosmont Way,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536942,Grosmont Way,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
536942,Grosmont Way,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
536942,Grosmont Way,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
536942,Grosmont Way,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
536942,Grosmont Way,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
536942,Grosmont Way,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
536942,Grosmont Way,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.34
536942,Grosmont Way,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.61
536942,Grosmont Way,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.06
536942,Grosmont Way,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
536942,Grosmont Way,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
536942,Grosmont Way,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
536942,Grosmont Way,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
536942,Grosmont Way,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
536942,Grosmont Way,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
536942,Grosmont Way,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
536942,Grosmont Way,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
536942,Grosmont Way,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
536942,Grosmont Way,2023-06-15T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
536942,Grosmont Way,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
536942,Grosmont Way,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
536942,Grosmont Way,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
536942,Grosmont Way,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
536942,Grosmont Way,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
536942,Grosmont Way,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
536942,Grosmont Way,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
536942,Grosmont Way,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
536942,Grosmont Way,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
536942,Grosmont Way,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
536942,Grosmont Way,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
536942,Grosmont Way,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
536942,Grosmont Way,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
536942,Grosmont Way,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,30.0
536942,Grosmont Way,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536942,Grosmont Way,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
536942,Grosmont Way,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
536942,Grosmont Way,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
536942,Grosmont Way,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
536942,Grosmont Way,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
536942,Grosmont Way,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
536942,Grosmont Way,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.4
536942,Grosmont Way,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.82
536942,Grosmont Way,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.39
536942,Grosmont Way,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
536942,Grosmont Way,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
536942,Grosmont Way,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
536942,Grosmont Way,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
536942,Grosmont Way,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
536942,Grosmont Way,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
536942,Grosmont Way,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
536942,Grosmont Way,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.46
536942,Grosmont Way,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
536942,Grosmont Way,2023-06-15T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
536942,Grosmont Way,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
536942,Grosmont Way,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
536942,Grosmont Way,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
536942,Grosmont Way,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
536942,Grosmont Way,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
536942,Grosmont Way,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
536942,Grosmont Way,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
536942,Grosmont Way,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
536942,Grosmont Way,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
536942,Grosmont Way,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
536942,Grosmont Way,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
536942,Grosmont Way,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
536942,Grosmont Way,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
536942,Grosmont Way,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
536942,Grosmont Way,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,29.9
536942,Grosmont Way,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536942,Grosmont Way,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
536942,Grosmont Way,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
536942,Grosmont Way,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
536942,Grosmont Way,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
536942,Grosmont Way,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
536942,Grosmont Way,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
536942,Grosmont Way,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
536942,Grosmont Way,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.69
536942,Grosmont Way,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.38
536942,Grosmont Way,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.1
536942,Grosmont Way,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
536942,Grosmont Way,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
536942,Grosmont Way,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
536942,Grosmont Way,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
536942,Grosmont Way,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
536942,Grosmont Way,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
536942,Grosmont Way,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.55
536942,Grosmont Way,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.68
536942,Grosmont Way,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
536942,Grosmont Way,2023-06-15T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
536942,Grosmont Way,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
536942,Grosmont Way,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
536942,Grosmont Way,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
536942,Grosmont Way,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
536942,Grosmont Way,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
536942,Grosmont Way,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
536942,Grosmont Way,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
536942,Grosmont Way,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
536942,Grosmont Way,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
536942,Grosmont Way,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
536942,Grosmont Way,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
536942,Grosmont Way,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
536942,Grosmont Way,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
536942,Grosmont Way,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
536942,Grosmont Way,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
536942,Grosmont Way,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,29.7
536942,Grosmont Way,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536942,Grosmont Way,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
536942,Grosmont Way,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
536942,Grosmont Way,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
536942,Grosmont Way,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
536942,Grosmont Way,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
536942,Grosmont Way,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
536942,Grosmont Way,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.4
536942,Grosmont Way,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.13
536942,Grosmont Way,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.7
536942,Grosmont Way,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
536942,Grosmont Way,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
536942,Grosmont Way,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
536942,Grosmont Way,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
536942,Grosmont Way,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.05
536942,Grosmont Way,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.92
536942,Grosmont Way,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
536942,Grosmont Way,2023-06-15T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
536942,Grosmont Way,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
536942,Grosmont Way,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
536942,Grosmont Way,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
536942,Grosmont Way,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
536942,Grosmont Way,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
536942,Grosmont Way,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
536942,Grosmont Way,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
536942,Grosmont Way,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
536942,Grosmont Way,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
536942,Grosmont Way,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
536942,Grosmont Way,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
536942,Grosmont Way,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
536942,Grosmont Way,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
536942,Grosmont Way,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
536942,Grosmont Way,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,29.6
536942,Grosmont Way,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
536942,Grosmont Way,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
536942,Grosmont Way,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
536942,Grosmont Way,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
536942,Grosmont Way,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
536942,Grosmont Way,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
536942,Grosmont Way,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
536942,Grosmont Way,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
536942,Grosmont Way,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.79
536942,Grosmont Way,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.73
536942,Grosmont Way,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.78
536942,Grosmont Way,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
536942,Grosmont Way,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
536942,Grosmont Way,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
