Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
536942,Grosmont Way,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
536942,Grosmont Way,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.17
536942,Grosmont Way,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
536942,Grosmont Way,2023-06-15T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
536942,Grosmont Way,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
536942,Grosmont Way,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
536942,Grosmont Way,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
536942,Grosmont Way,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
536942,Grosmont Way,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
536942,Grosmont Way,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
536942,Grosmont Way,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
536942,Grosmont Way,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
536942,Grosmont Way,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
536942,Grosmont Way,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
536942,Grosmont Way,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
536942,Grosmont Way,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
536942,Grosmont Way,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
536942,Grosmont Way,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
536942,Grosmont Way,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,29.4
536942,Grosmont Way,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
536942,Grosmont Way,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
536942,Grosmont Way,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
536942,Grosmont Way,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
536942,Grosmont Way,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
536942,Grosmont Way,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
536942,Grosmont Way,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
536942,Grosmont Way,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
536942,Grosmont Way,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.28
536942,Grosmont Way,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.72
536942,Grosmont Way,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.88
536942,Grosmont Way,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
536942,Grosmont Way,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
536942,Grosmont Way,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
536942,Grosmont Way,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
536942,Grosmont Way,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
536942,Grosmont Way,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
536942,Grosmont Way,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
536942,Grosmont Way,2023-06-15T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
536942,Grosmont Way,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
536942,Grosmont Way,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
536942,Grosmont Way,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536942,Grosmont Way,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
536942,Grosmont Way,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
536942,Grosmont Way,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
536942,Grosmont Way,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
536942,Grosmont Way,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
536942,Grosmont Way,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
536942,Grosmont Way,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
536942,Grosmont Way,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
536942,Grosmont Way,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
536942,Grosmont Way,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
536942,Grosmont Way,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
536942,Grosmont Way,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
536942,Grosmont Way,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
536942,Grosmont Way,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,29.2
536942,Grosmont Way,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536942,Grosmont Way,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
536942,Grosmont Way,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
536942,Grosmont Way,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
536942,Grosmont Way,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
536942,Grosmont Way,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
536942,Grosmont Way,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
536942,Grosmont Way,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
536942,Grosmont Way,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.45
536942,Grosmont Way,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.22
536942,Grosmont Way,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.86
536942,Grosmont Way,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
536942,Grosmont Way,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
536942,Grosmont Way,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
536942,Grosmont Way,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
536942,Grosmont Way,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
536942,Grosmont Way,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
536942,Grosmont Way,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
536942,Grosmont Way,2023-06-15T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
536942,Grosmont Way,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
536942,Grosmont Way,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
536942,Grosmont Way,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
536942,Grosmont Way,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
536942,Grosmont Way,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
536942,Grosmont Way,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
536942,Grosmont Way,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
536942,Grosmont Way,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
536942,Grosmont Way,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
536942,Grosmont Way,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
536942,Grosmont Way,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
536942,Grosmont Way,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
536942,Grosmont Way,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
536942,Grosmont Way,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
536942,Grosmont Way,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
536942,Grosmont Way,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
536942,Grosmont Way,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
536942,Grosmont Way,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,29.1
536942,Grosmont Way,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536942,Grosmont Way,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
536942,Grosmont Way,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
536942,Grosmont Way,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
536942,Grosmont Way,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
536942,Grosmont Way,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
536942,Grosmont Way,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.05
536942,Grosmont Way,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.53
536942,Grosmont Way,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.86
536942,Grosmont Way,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
536942,Grosmont Way,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
536942,Grosmont Way,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
536942,Grosmont Way,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
536942,Grosmont Way,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.51
536942,Grosmont Way,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
536942,Grosmont Way,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
536942,Grosmont Way,2023-06-15T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
536942,Grosmont Way,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
536942,Grosmont Way,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
536942,Grosmont Way,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
536942,Grosmont Way,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
536942,Grosmont Way,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
536942,Grosmont Way,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
536942,Grosmont Way,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
536942,Grosmont Way,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
536942,Grosmont Way,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
536942,Grosmont Way,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
536942,Grosmont Way,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
536942,Grosmont Way,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
536942,Grosmont Way,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
536942,Grosmont Way,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
536942,Grosmont Way,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
536942,Grosmont Way,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
536942,Grosmont Way,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,28.9
536942,Grosmont Way,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
536942,Grosmont Way,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
536942,Grosmont Way,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
536942,Grosmont Way,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
536942,Grosmont Way,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
536942,Grosmont Way,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.87
536942,Grosmont Way,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.37
536942,Grosmont Way,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.06
536942,Grosmont Way,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
536942,Grosmont Way,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
536942,Grosmont Way,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
536942,Grosmont Way,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
536942,Grosmont Way,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.67
536942,Grosmont Way,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
536942,Grosmont Way,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
536942,Grosmont Way,2023-06-15T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
536942,Grosmont Way,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
536942,Grosmont Way,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
536942,Grosmont Way,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
536942,Grosmont Way,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
536942,Grosmont Way,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
536942,Grosmont Way,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
536942,Grosmont Way,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
536942,Grosmont Way,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
536942,Grosmont Way,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
536942,Grosmont Way,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
536942,Grosmont Way,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
536942,Grosmont Way,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
536942,Grosmont Way,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
536942,Grosmont Way,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,28.8
536942,Grosmont Way,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
536942,Grosmont Way,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
536942,Grosmont Way,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
536942,Grosmont Way,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
536942,Grosmont Way,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
536942,Grosmont Way,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
536942,Grosmont Way,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.87
536942,Grosmont Way,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.96
536942,Grosmont Way,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.08
536942,Grosmont Way,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
536942,Grosmont Way,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
536942,Grosmont Way,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
536942,Grosmont Way,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
536942,Grosmont Way,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
536942,Grosmont Way,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.71
536942,Grosmont Way,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
536942,Grosmont Way,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
536942,Grosmont Way,2023-06-15T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
536942,Grosmont Way,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
536942,Grosmont Way,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
536942,Grosmont Way,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
536942,Grosmont Way,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
536942,Grosmont Way,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
536942,Grosmont Way,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
536942,Grosmont Way,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
536942,Grosmont Way,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
536942,Grosmont Way,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
536942,Grosmont Way,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
536942,Grosmont Way,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
536942,Grosmont Way,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
536942,Grosmont Way,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
536942,Grosmont Way,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
536942,Grosmont Way,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
536942,Grosmont Way,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
536942,Grosmont Way,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,28.8
536942,Grosmont Way,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536942,Grosmont Way,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
536942,Grosmont Way,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
536942,Grosmont Way,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
536942,Grosmont Way,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
536942,Grosmont Way,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
536942,Grosmont Way,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
536942,Grosmont Way,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
536942,Grosmont Way,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.71
536942,Grosmont Way,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.51
536942,Grosmont Way,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.17
536942,Grosmont Way,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
536942,Grosmont Way,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
536942,Grosmont Way,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
536942,Grosmont Way,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
536942,Grosmont Way,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.89
536942,Grosmont Way,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
536942,Grosmont Way,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
536942,Grosmont Way,2023-06-15T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
536942,Grosmont Way,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.8
536942,Grosmont Way,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
536942,Grosmont Way,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
536942,Grosmont Way,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
536942,Grosmont Way,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
536942,Grosmont Way,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
536942,Grosmont Way,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
536942,Grosmont Way,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
536942,Grosmont Way,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
536942,Grosmont Way,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
536942,Grosmont Way,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
536942,Grosmont Way,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
536942,Grosmont Way,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
536942,Grosmont Way,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
536942,Grosmont Way,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,28.7
536942,Grosmont Way,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536942,Grosmont Way,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
536942,Grosmont Way,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
536942,Grosmont Way,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
536942,Grosmont Way,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
536942,Grosmont Way,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
536942,Grosmont Way,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
536942,Grosmont Way,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
536942,Grosmont Way,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.95
536942,Grosmont Way,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.08
536942,Grosmont Way,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.14
536942,Grosmont Way,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
536942,Grosmont Way,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
536942,Grosmont Way,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
536942,Grosmont Way,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
536942,Grosmont Way,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
536942,Grosmont Way,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.45
536942,Grosmont Way,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
536942,Grosmont Way,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
536942,Grosmont Way,2023-06-15T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.7
536942,Grosmont Way,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.2
536942,Grosmont Way,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
536942,Grosmont Way,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
536942,Grosmont Way,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
536942,Grosmont Way,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
536942,Grosmont Way,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
536942,Grosmont Way,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
536942,Grosmont Way,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
536942,Grosmont Way,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
536942,Grosmont Way,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
536942,Grosmont Way,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
536942,Grosmont Way,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
536942,Grosmont Way,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
536942,Grosmont Way,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,28.6
536942,Grosmont Way,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536942,Grosmont Way,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
536942,Grosmont Way,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
536942,Grosmont Way,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
536942,Grosmont Way,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
536942,Grosmont Way,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
536942,Grosmont Way,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.19
536942,Grosmont Way,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.94
536942,Grosmont Way,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.82
536942,Grosmont Way,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
536942,Grosmont Way,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
536942,Grosmont Way,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
536942,Grosmont Way,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
536942,Grosmont Way,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
536942,Grosmont Way,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.93
536942,Grosmont Way,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
536942,Grosmont Way,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
536942,Grosmont Way,2023-06-15T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
536942,Grosmont Way,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
536942,Grosmont Way,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
536942,Grosmont Way,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
536942,Grosmont Way,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
536942,Grosmont Way,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
536942,Grosmont Way,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
536942,Grosmont Way,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
536942,Grosmont Way,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
536942,Grosmont Way,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
536942,Grosmont Way,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
536942,Grosmont Way,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
536942,Grosmont Way,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
536942,Grosmont Way,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
536942,Grosmont Way,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
536942,Grosmont Way,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
536942,Grosmont Way,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
536942,Grosmont Way,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,28.6
536942,Grosmont Way,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
536942,Grosmont Way,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
536942,Grosmont Way,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
536942,Grosmont Way,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
536942,Grosmont Way,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
536942,Grosmont Way,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
536942,Grosmont Way,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
536942,Grosmont Way,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.37
536942,Grosmont Way,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.69
536942,Grosmont Way,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.67
536942,Grosmont Way,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
536942,Grosmont Way,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
536942,Grosmont Way,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
536942,Grosmont Way,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
536942,Grosmont Way,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
536942,Grosmont Way,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
536942,Grosmont Way,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
536942,Grosmont Way,2023-06-15T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
536942,Grosmont Way,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
536942,Grosmont Way,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
536942,Grosmont Way,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
536942,Grosmont Way,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
536942,Grosmont Way,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
536942,Grosmont Way,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
536942,Grosmont Way,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
536942,Grosmont Way,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
536942,Grosmont Way,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
536942,Grosmont Way,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
536942,Grosmont Way,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
