Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
536942,Grosmont Way,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
536942,Grosmont Way,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
536942,Grosmont Way,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,28.5
536942,Grosmont Way,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
536942,Grosmont Way,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
536942,Grosmont Way,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
536942,Grosmont Way,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
536942,Grosmont Way,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
536942,Grosmont Way,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
536942,Grosmont Way,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
536942,Grosmont Way,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
536942,Grosmont Way,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.95
536942,Grosmont Way,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.14
536942,Grosmont Way,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.2
536942,Grosmont Way,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
536942,Grosmont Way,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
536942,Grosmont Way,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
536942,Grosmont Way,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
536942,Grosmont Way,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
536942,Grosmont Way,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
536942,Grosmont Way,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
536942,Grosmont Way,2023-06-15T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
536942,Grosmont Way,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
536942,Grosmont Way,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
536942,Grosmont Way,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
536942,Grosmont Way,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
536942,Grosmont Way,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
536942,Grosmont Way,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
536942,Grosmont Way,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
536942,Grosmont Way,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
536942,Grosmont Way,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
536942,Grosmont Way,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
536942,Grosmont Way,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
536942,Grosmont Way,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
536942,Grosmont Way,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
536942,Grosmont Way,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,28.4
536942,Grosmont Way,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
536942,Grosmont Way,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
536942,Grosmont Way,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
536942,Grosmont Way,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
536942,Grosmont Way,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
536942,Grosmont Way,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
536942,Grosmont Way,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
536942,Grosmont Way,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
536942,Grosmont Way,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.78
536942,Grosmont Way,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.1
536942,Grosmont Way,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.91
536942,Grosmont Way,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
536942,Grosmont Way,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
536942,Grosmont Way,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
536942,Grosmont Way,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
536942,Grosmont Way,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
536942,Grosmont Way,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
536942,Grosmont Way,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
536942,Grosmont Way,2023-06-15T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
536942,Grosmont Way,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
536942,Grosmont Way,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
536942,Grosmont Way,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
536942,Grosmont Way,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
536942,Grosmont Way,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
536942,Grosmont Way,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
536942,Grosmont Way,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
536942,Grosmont Way,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
536942,Grosmont Way,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
536942,Grosmont Way,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
536942,Grosmont Way,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
536942,Grosmont Way,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
536942,Grosmont Way,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
536942,Grosmont Way,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
536942,Grosmont Way,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,28.4
536942,Grosmont Way,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536942,Grosmont Way,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
536942,Grosmont Way,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
536942,Grosmont Way,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
536942,Grosmont Way,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
536942,Grosmont Way,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
536942,Grosmont Way,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
536942,Grosmont Way,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
536942,Grosmont Way,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.77
536942,Grosmont Way,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.22
536942,Grosmont Way,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.74
536942,Grosmont Way,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
536942,Grosmont Way,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
536942,Grosmont Way,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
536942,Grosmont Way,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
536942,Grosmont Way,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.58
536942,Grosmont Way,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
536942,Grosmont Way,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
536942,Grosmont Way,2023-06-15T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
536942,Grosmont Way,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
536942,Grosmont Way,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
536942,Grosmont Way,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
536942,Grosmont Way,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
536942,Grosmont Way,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
536942,Grosmont Way,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
536942,Grosmont Way,2023-06-15T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
536942,Grosmont Way,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
536942,Grosmont Way,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
536942,Grosmont Way,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
536942,Grosmont Way,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
536942,Grosmont Way,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
536942,Grosmont Way,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
536942,Grosmont Way,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
536942,Grosmont Way,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
536942,Grosmont Way,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,28.4
536942,Grosmont Way,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
536942,Grosmont Way,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
536942,Grosmont Way,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
536942,Grosmont Way,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
536942,Grosmont Way,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
536942,Grosmont Way,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
536942,Grosmont Way,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
536942,Grosmont Way,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
536942,Grosmont Way,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.69
536942,Grosmont Way,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.14
536942,Grosmont Way,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.92
536942,Grosmont Way,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
536942,Grosmont Way,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
536942,Grosmont Way,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
536942,Grosmont Way,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
536942,Grosmont Way,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
536942,Grosmont Way,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
536942,Grosmont Way,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
536942,Grosmont Way,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
536942,Grosmont Way,2023-06-15T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
536942,Grosmont Way,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
536942,Grosmont Way,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
536942,Grosmont Way,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
536942,Grosmont Way,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
536942,Grosmont Way,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
536942,Grosmont Way,2023-06-15T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
536942,Grosmont Way,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
536942,Grosmont Way,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
536942,Grosmont Way,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
536942,Grosmont Way,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
536942,Grosmont Way,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
536942,Grosmont Way,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
536942,Grosmont Way,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
536942,Grosmont Way,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
536942,Grosmont Way,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
536942,Grosmont Way,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
536942,Grosmont Way,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,28.4
536942,Grosmont Way,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
536942,Grosmont Way,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
536942,Grosmont Way,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
536942,Grosmont Way,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
536942,Grosmont Way,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
536942,Grosmont Way,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
536942,Grosmont Way,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
536942,Grosmont Way,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
536942,Grosmont Way,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
536942,Grosmont Way,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.24
536942,Grosmont Way,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.36
536942,Grosmont Way,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.26
536942,Grosmont Way,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
536942,Grosmont Way,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
536942,Grosmont Way,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
536942,Grosmont Way,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
536942,Grosmont Way,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.01
536942,Grosmont Way,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
536942,Grosmont Way,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
536942,Grosmont Way,2023-06-15T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
536942,Grosmont Way,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
536942,Grosmont Way,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
536942,Grosmont Way,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
536942,Grosmont Way,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
536942,Grosmont Way,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
536942,Grosmont Way,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
536942,Grosmont Way,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
536942,Grosmont Way,2023-06-15T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
536942,Grosmont Way,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
536942,Grosmont Way,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
536942,Grosmont Way,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
536942,Grosmont Way,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
536942,Grosmont Way,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
536942,Grosmont Way,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
536942,Grosmont Way,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
536942,Grosmont Way,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
536942,Grosmont Way,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,28.5
536942,Grosmont Way,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
536942,Grosmont Way,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
536942,Grosmont Way,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
536942,Grosmont Way,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
536942,Grosmont Way,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
536942,Grosmont Way,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
536942,Grosmont Way,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
536942,Grosmont Way,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.22
536942,Grosmont Way,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.12
536942,Grosmont Way,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.8
536942,Grosmont Way,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
536942,Grosmont Way,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
536942,Grosmont Way,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
536942,Grosmont Way,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
536942,Grosmont Way,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
536942,Grosmont Way,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
536942,Grosmont Way,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
536942,Grosmont Way,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
536942,Grosmont Way,2023-06-15T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
536942,Grosmont Way,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
536942,Grosmont Way,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
536942,Grosmont Way,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
536942,Grosmont Way,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
536942,Grosmont Way,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
536942,Grosmont Way,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
536942,Grosmont Way,2023-06-15T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
536942,Grosmont Way,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
536942,Grosmont Way,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
536942,Grosmont Way,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
536942,Grosmont Way,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
536942,Grosmont Way,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
536942,Grosmont Way,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
536942,Grosmont Way,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
536942,Grosmont Way,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
536942,Grosmont Way,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
536942,Grosmont Way,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,28.5
536942,Grosmont Way,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
536942,Grosmont Way,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
536942,Grosmont Way,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
536942,Grosmont Way,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
536942,Grosmont Way,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
536942,Grosmont Way,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
536942,Grosmont Way,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
536942,Grosmont Way,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
536942,Grosmont Way,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.27
536942,Grosmont Way,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.84
536942,Grosmont Way,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.07
536942,Grosmont Way,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
536942,Grosmont Way,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
536942,Grosmont Way,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
536942,Grosmont Way,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
536942,Grosmont Way,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.34
536942,Grosmont Way,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
536942,Grosmont Way,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
536942,Grosmont Way,2023-06-15T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
536942,Grosmont Way,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
536942,Grosmont Way,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
536942,Grosmont Way,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
536942,Grosmont Way,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
536942,Grosmont Way,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
536942,Grosmont Way,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
536942,Grosmont Way,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
536942,Grosmont Way,2023-06-15T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
536942,Grosmont Way,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
536942,Grosmont Way,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
536942,Grosmont Way,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
536942,Grosmont Way,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
536942,Grosmont Way,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
536942,Grosmont Way,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
536942,Grosmont Way,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
536942,Grosmont Way,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
536942,Grosmont Way,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,28.6
536942,Grosmont Way,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
536942,Grosmont Way,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
536942,Grosmont Way,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
536942,Grosmont Way,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
536942,Grosmont Way,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
536942,Grosmont Way,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
536942,Grosmont Way,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
536942,Grosmont Way,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
536942,Grosmont Way,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.22
536942,Grosmont Way,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.77
536942,Grosmont Way,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.49
536942,Grosmont Way,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
536942,Grosmont Way,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
536942,Grosmont Way,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
536942,Grosmont Way,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
536942,Grosmont Way,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
536942,Grosmont Way,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
536942,Grosmont Way,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
536942,Grosmont Way,2023-06-15T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
536942,Grosmont Way,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
536942,Grosmont Way,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
536942,Grosmont Way,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
536942,Grosmont Way,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
536942,Grosmont Way,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
536942,Grosmont Way,2023-06-15T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
536942,Grosmont Way,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
536942,Grosmont Way,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
536942,Grosmont Way,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
536942,Grosmont Way,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
536942,Grosmont Way,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
536942,Grosmont Way,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
536942,Grosmont Way,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
536942,Grosmont Way,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
536942,Grosmont Way,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
536942,Grosmont Way,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,28.6
536942,Grosmont Way,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
536942,Grosmont Way,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
536942,Grosmont Way,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
536942,Grosmont Way,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
536942,Grosmont Way,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
536942,Grosmont Way,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
536942,Grosmont Way,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
536942,Grosmont Way,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
536942,Grosmont Way,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.88
536942,Grosmont Way,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.3
536942,Grosmont Way,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.27
536942,Grosmont Way,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
536942,Grosmont Way,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
536942,Grosmont Way,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
536942,Grosmont Way,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
536942,Grosmont Way,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
536942,Grosmont Way,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
536942,Grosmont Way,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
536942,Grosmont Way,2023-06-15T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
536942,Grosmont Way,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
536942,Grosmont Way,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
536942,Grosmont Way,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
536942,Grosmont Way,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
536942,Grosmont Way,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
536942,Grosmont Way,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
536942,Grosmont Way,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
536942,Grosmont Way,2023-06-15T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
536942,Grosmont Way,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
536942,Grosmont Way,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
536942,Grosmont Way,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
536942,Grosmont Way,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
536942,Grosmont Way,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
536942,Grosmont Way,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
536942,Grosmont Way,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,28.7
536942,Grosmont Way,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
536942,Grosmont Way,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
536942,Grosmont Way,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
536942,Grosmont Way,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
536942,Grosmont Way,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
536942,Grosmont Way,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
536942,Grosmont Way,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
536942,Grosmont Way,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
536942,Grosmont Way,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.6
536942,Grosmont Way,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.58
536942,Grosmont Way,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.79
536942,Grosmont Way,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
536942,Grosmont Way,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
536942,Grosmont Way,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
536942,Grosmont Way,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
536942,Grosmont Way,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
536942,Grosmont Way,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
536942,Grosmont Way,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
536942,Grosmont Way,2023-06-15T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
536942,Grosmont Way,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
