Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
536942,Grosmont Way,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
536942,Grosmont Way,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
536942,Grosmont Way,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
536942,Grosmont Way,2023-06-15T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
536942,Grosmont Way,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
536942,Grosmont Way,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
536942,Grosmont Way,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
536942,Grosmont Way,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
536942,Grosmont Way,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
536942,Grosmont Way,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,28.8
536942,Grosmont Way,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536942,Grosmont Way,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
536942,Grosmont Way,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
536942,Grosmont Way,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
536942,Grosmont Way,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
536942,Grosmont Way,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
536942,Grosmont Way,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
536942,Grosmont Way,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
536942,Grosmont Way,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.89
536942,Grosmont Way,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.25
536942,Grosmont Way,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.11
536942,Grosmont Way,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
536942,Grosmont Way,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
536942,Grosmont Way,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
536942,Grosmont Way,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
536942,Grosmont Way,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.53
536942,Grosmont Way,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
536942,Grosmont Way,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
536942,Grosmont Way,2023-06-15T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
536942,Grosmont Way,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
536942,Grosmont Way,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
536942,Grosmont Way,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
536942,Grosmont Way,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
536942,Grosmont Way,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
536942,Grosmont Way,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
536942,Grosmont Way,2023-06-15T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
536942,Grosmont Way,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
536942,Grosmont Way,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
536942,Grosmont Way,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
536942,Grosmont Way,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
536942,Grosmont Way,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
536942,Grosmont Way,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
536942,Grosmont Way,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
536942,Grosmont Way,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
536942,Grosmont Way,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,28.8
536942,Grosmont Way,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536942,Grosmont Way,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
536942,Grosmont Way,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
536942,Grosmont Way,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
536942,Grosmont Way,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
536942,Grosmont Way,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
536942,Grosmont Way,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
536942,Grosmont Way,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
536942,Grosmont Way,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.8
536942,Grosmont Way,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.97
536942,Grosmont Way,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.85
536942,Grosmont Way,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
536942,Grosmont Way,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
536942,Grosmont Way,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
536942,Grosmont Way,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
536942,Grosmont Way,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.85
536942,Grosmont Way,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
536942,Grosmont Way,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
536942,Grosmont Way,2023-06-15T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
536942,Grosmont Way,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
536942,Grosmont Way,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
536942,Grosmont Way,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
536942,Grosmont Way,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
536942,Grosmont Way,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
536942,Grosmont Way,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
536942,Grosmont Way,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
536942,Grosmont Way,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
536942,Grosmont Way,2023-06-15T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
536942,Grosmont Way,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
536942,Grosmont Way,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
536942,Grosmont Way,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
536942,Grosmont Way,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
536942,Grosmont Way,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
536942,Grosmont Way,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
536942,Grosmont Way,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
536942,Grosmont Way,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
536942,Grosmont Way,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,28.9
536942,Grosmont Way,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536942,Grosmont Way,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
536942,Grosmont Way,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
536942,Grosmont Way,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
536942,Grosmont Way,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
536942,Grosmont Way,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
536942,Grosmont Way,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.71
536942,Grosmont Way,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.73
536942,Grosmont Way,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.18
536942,Grosmont Way,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
536942,Grosmont Way,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
536942,Grosmont Way,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
536942,Grosmont Way,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
536942,Grosmont Way,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
536942,Grosmont Way,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
536942,Grosmont Way,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
536942,Grosmont Way,2023-06-15T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
536942,Grosmont Way,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
536942,Grosmont Way,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
536942,Grosmont Way,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
536942,Grosmont Way,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
536942,Grosmont Way,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
536942,Grosmont Way,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
536942,Grosmont Way,2023-06-15T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
536942,Grosmont Way,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
536942,Grosmont Way,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
536942,Grosmont Way,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
536942,Grosmont Way,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
536942,Grosmont Way,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
536942,Grosmont Way,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
536942,Grosmont Way,2023-06-15T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
536942,Grosmont Way,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
536942,Grosmont Way,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
536942,Grosmont Way,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,28.9
536942,Grosmont Way,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
536942,Grosmont Way,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
536942,Grosmont Way,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
536942,Grosmont Way,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
536942,Grosmont Way,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
536942,Grosmont Way,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.49
536942,Grosmont Way,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.48
536942,Grosmont Way,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.34
536942,Grosmont Way,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
536942,Grosmont Way,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
536942,Grosmont Way,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
536942,Grosmont Way,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
536942,Grosmont Way,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
536942,Grosmont Way,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
536942,Grosmont Way,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
536942,Grosmont Way,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
536942,Grosmont Way,2023-06-15T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
536942,Grosmont Way,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
536942,Grosmont Way,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
536942,Grosmont Way,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
536942,Grosmont Way,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
536942,Grosmont Way,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
536942,Grosmont Way,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
536942,Grosmont Way,2023-06-15T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
536942,Grosmont Way,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
536942,Grosmont Way,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
536942,Grosmont Way,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
536942,Grosmont Way,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
536942,Grosmont Way,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
536942,Grosmont Way,2023-06-15T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
536942,Grosmont Way,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
536942,Grosmont Way,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
536942,Grosmont Way,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,29.0
536942,Grosmont Way,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
536942,Grosmont Way,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
536942,Grosmont Way,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
536942,Grosmont Way,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
536942,Grosmont Way,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
536942,Grosmont Way,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.7
536942,Grosmont Way,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.36
536942,Grosmont Way,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.64
536942,Grosmont Way,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
536942,Grosmont Way,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
536942,Grosmont Way,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
536942,Grosmont Way,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
536942,Grosmont Way,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
536942,Grosmont Way,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
536942,Grosmont Way,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
536942,Grosmont Way,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
536942,Grosmont Way,2023-06-15T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
536942,Grosmont Way,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
536942,Grosmont Way,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
536942,Grosmont Way,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
536942,Grosmont Way,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
536942,Grosmont Way,2023-06-15T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
536942,Grosmont Way,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
536942,Grosmont Way,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
536942,Grosmont Way,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
536942,Grosmont Way,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
536942,Grosmont Way,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
536942,Grosmont Way,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
536942,Grosmont Way,2023-06-15T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
536942,Grosmont Way,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
536942,Grosmont Way,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
536942,Grosmont Way,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,29.1
536942,Grosmont Way,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536942,Grosmont Way,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
536942,Grosmont Way,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
536942,Grosmont Way,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
536942,Grosmont Way,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
536942,Grosmont Way,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
536942,Grosmont Way,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
536942,Grosmont Way,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.46
536942,Grosmont Way,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.29
536942,Grosmont Way,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.17
536942,Grosmont Way,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
536942,Grosmont Way,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
536942,Grosmont Way,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
536942,Grosmont Way,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
536942,Grosmont Way,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
536942,Grosmont Way,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
536942,Grosmont Way,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
536942,Grosmont Way,2023-06-15T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
536942,Grosmont Way,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
536942,Grosmont Way,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
536942,Grosmont Way,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
536942,Grosmont Way,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
536942,Grosmont Way,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
536942,Grosmont Way,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
536942,Grosmont Way,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
536942,Grosmont Way,2023-06-15T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
536942,Grosmont Way,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
536942,Grosmont Way,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
536942,Grosmont Way,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
536942,Grosmont Way,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
536942,Grosmont Way,2023-06-15T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
536942,Grosmont Way,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
536942,Grosmont Way,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
536942,Grosmont Way,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
536942,Grosmont Way,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,29.3
536942,Grosmont Way,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
536942,Grosmont Way,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
536942,Grosmont Way,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
536942,Grosmont Way,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
536942,Grosmont Way,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
536942,Grosmont Way,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
536942,Grosmont Way,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.3
536942,Grosmont Way,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.72
536942,Grosmont Way,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.06
536942,Grosmont Way,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
536942,Grosmont Way,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
536942,Grosmont Way,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
536942,Grosmont Way,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
536942,Grosmont Way,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
536942,Grosmont Way,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
536942,Grosmont Way,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
536942,Grosmont Way,2023-06-15T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
536942,Grosmont Way,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
536942,Grosmont Way,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
536942,Grosmont Way,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
536942,Grosmont Way,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
536942,Grosmont Way,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
536942,Grosmont Way,2023-06-15T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
536942,Grosmont Way,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
536942,Grosmont Way,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
536942,Grosmont Way,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
536942,Grosmont Way,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
536942,Grosmont Way,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
536942,Grosmont Way,2023-06-15T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
536942,Grosmont Way,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
536942,Grosmont Way,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,29.4
536942,Grosmont Way,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
536942,Grosmont Way,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
536942,Grosmont Way,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
536942,Grosmont Way,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
536942,Grosmont Way,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
536942,Grosmont Way,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
536942,Grosmont Way,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.94
536942,Grosmont Way,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.76
536942,Grosmont Way,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.45
536942,Grosmont Way,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
536942,Grosmont Way,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
536942,Grosmont Way,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
536942,Grosmont Way,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
536942,Grosmont Way,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.89
536942,Grosmont Way,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
536942,Grosmont Way,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
536942,Grosmont Way,2023-06-15T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
536942,Grosmont Way,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
536942,Grosmont Way,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
536942,Grosmont Way,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
536942,Grosmont Way,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
536942,Grosmont Way,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
536942,Grosmont Way,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
536942,Grosmont Way,2023-06-15T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
536942,Grosmont Way,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
536942,Grosmont Way,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
536942,Grosmont Way,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
536942,Grosmont Way,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
536942,Grosmont Way,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
536942,Grosmont Way,2023-06-15T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
536942,Grosmont Way,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
536942,Grosmont Way,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,29.5
536942,Grosmont Way,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536942,Grosmont Way,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
536942,Grosmont Way,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
536942,Grosmont Way,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
536942,Grosmont Way,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
536942,Grosmont Way,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
536942,Grosmont Way,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
536942,Grosmont Way,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.09
536942,Grosmont Way,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.54
536942,Grosmont Way,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.25
536942,Grosmont Way,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
536942,Grosmont Way,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
536942,Grosmont Way,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
536942,Grosmont Way,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
536942,Grosmont Way,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
536942,Grosmont Way,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
536942,Grosmont Way,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
536942,Grosmont Way,2023-06-15T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
536942,Grosmont Way,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
536942,Grosmont Way,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
536942,Grosmont Way,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
536942,Grosmont Way,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
536942,Grosmont Way,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
536942,Grosmont Way,2023-06-15T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
536942,Grosmont Way,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
536942,Grosmont Way,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
536942,Grosmont Way,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
536942,Grosmont Way,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
536942,Grosmont Way,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
536942,Grosmont Way,2023-06-15T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
536942,Grosmont Way,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
536942,Grosmont Way,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,29.6
536942,Grosmont Way,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
536942,Grosmont Way,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
536942,Grosmont Way,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
536942,Grosmont Way,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
536942,Grosmont Way,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
536942,Grosmont Way,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
536942,Grosmont Way,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.27
536942,Grosmont Way,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.7
536942,Grosmont Way,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.08
536942,Grosmont Way,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
536942,Grosmont Way,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
536942,Grosmont Way,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
536942,Grosmont Way,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
536942,Grosmont Way,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
