Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
536942,Grosmont Way,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
536942,Grosmont Way,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
536942,Grosmont Way,2023-06-15T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
536942,Grosmont Way,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
536942,Grosmont Way,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
536942,Grosmont Way,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
536942,Grosmont Way,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
536942,Grosmont Way,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
536942,Grosmont Way,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
536942,Grosmont Way,2023-06-15T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
536942,Grosmont Way,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
536942,Grosmont Way,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
536942,Grosmont Way,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
536942,Grosmont Way,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
536942,Grosmont Way,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
536942,Grosmont Way,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
536942,Grosmont Way,2023-06-15T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
536942,Grosmont Way,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
536942,Grosmont Way,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
536942,Grosmont Way,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,29.7
536942,Grosmont Way,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
536942,Grosmont Way,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
536942,Grosmont Way,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
536942,Grosmont Way,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
536942,Grosmont Way,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
536942,Grosmont Way,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
536942,Grosmont Way,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.72
536942,Grosmont Way,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.78
536942,Grosmont Way,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.29
536942,Grosmont Way,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
536942,Grosmont Way,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
536942,Grosmont Way,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
536942,Grosmont Way,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
536942,Grosmont Way,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
536942,Grosmont Way,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
536942,Grosmont Way,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
536942,Grosmont Way,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
536942,Grosmont Way,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
536942,Grosmont Way,2023-06-15T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
536942,Grosmont Way,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
536942,Grosmont Way,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
536942,Grosmont Way,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
536942,Grosmont Way,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
536942,Grosmont Way,2023-06-15T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
536942,Grosmont Way,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
536942,Grosmont Way,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
536942,Grosmont Way,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
536942,Grosmont Way,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
536942,Grosmont Way,2023-06-15T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
536942,Grosmont Way,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
536942,Grosmont Way,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
536942,Grosmont Way,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,29.8
536942,Grosmont Way,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
536942,Grosmont Way,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
536942,Grosmont Way,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
536942,Grosmont Way,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
536942,Grosmont Way,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
536942,Grosmont Way,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
536942,Grosmont Way,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.3
536942,Grosmont Way,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.85
536942,Grosmont Way,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.83
536942,Grosmont Way,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
536942,Grosmont Way,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
536942,Grosmont Way,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
536942,Grosmont Way,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
536942,Grosmont Way,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
536942,Grosmont Way,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
536942,Grosmont Way,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
536942,Grosmont Way,2023-06-15T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
536942,Grosmont Way,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
536942,Grosmont Way,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
536942,Grosmont Way,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
536942,Grosmont Way,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
536942,Grosmont Way,2023-06-15T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
536942,Grosmont Way,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
536942,Grosmont Way,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
536942,Grosmont Way,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
536942,Grosmont Way,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
536942,Grosmont Way,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
536942,Grosmont Way,2023-06-15T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
536942,Grosmont Way,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
536942,Grosmont Way,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
536942,Grosmont Way,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,29.9
536942,Grosmont Way,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
536942,Grosmont Way,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
536942,Grosmont Way,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
536942,Grosmont Way,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
536942,Grosmont Way,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
536942,Grosmont Way,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
536942,Grosmont Way,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.41
536942,Grosmont Way,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.3
536942,Grosmont Way,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.36
536942,Grosmont Way,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
536942,Grosmont Way,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
536942,Grosmont Way,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
536942,Grosmont Way,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
536942,Grosmont Way,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
536942,Grosmont Way,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
536942,Grosmont Way,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
536942,Grosmont Way,2023-06-15T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
536942,Grosmont Way,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
536942,Grosmont Way,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
536942,Grosmont Way,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
536942,Grosmont Way,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
536942,Grosmont Way,2023-06-15T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
536942,Grosmont Way,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
536942,Grosmont Way,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
536942,Grosmont Way,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
536942,Grosmont Way,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
536942,Grosmont Way,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
536942,Grosmont Way,2023-06-15T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
536942,Grosmont Way,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
536942,Grosmont Way,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
536942,Grosmont Way,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,30.1
536942,Grosmont Way,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
536942,Grosmont Way,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
536942,Grosmont Way,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
536942,Grosmont Way,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
536942,Grosmont Way,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
536942,Grosmont Way,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
536942,Grosmont Way,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.63
536942,Grosmont Way,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.22
536942,Grosmont Way,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.77
536942,Grosmont Way,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
536942,Grosmont Way,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
536942,Grosmont Way,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
536942,Grosmont Way,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
536942,Grosmont Way,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
536942,Grosmont Way,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
536942,Grosmont Way,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
536942,Grosmont Way,2023-06-15T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
536942,Grosmont Way,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
536942,Grosmont Way,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
536942,Grosmont Way,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
536942,Grosmont Way,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
536942,Grosmont Way,2023-06-15T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
536942,Grosmont Way,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
536942,Grosmont Way,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
536942,Grosmont Way,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
536942,Grosmont Way,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
536942,Grosmont Way,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
536942,Grosmont Way,2023-06-15T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
536942,Grosmont Way,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
536942,Grosmont Way,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
536942,Grosmont Way,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,30.2
536942,Grosmont Way,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
536942,Grosmont Way,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
536942,Grosmont Way,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
536942,Grosmont Way,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
536942,Grosmont Way,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
536942,Grosmont Way,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
536942,Grosmont Way,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.36
536942,Grosmont Way,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.81
536942,Grosmont Way,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.72
536942,Grosmont Way,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
536942,Grosmont Way,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
536942,Grosmont Way,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
536942,Grosmont Way,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
536942,Grosmont Way,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
536942,Grosmont Way,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
536942,Grosmont Way,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
536942,Grosmont Way,2023-06-15T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
536942,Grosmont Way,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
536942,Grosmont Way,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
536942,Grosmont Way,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
536942,Grosmont Way,2023-06-15T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
536942,Grosmont Way,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
536942,Grosmont Way,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
536942,Grosmont Way,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
536942,Grosmont Way,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
536942,Grosmont Way,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
536942,Grosmont Way,2023-06-15T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
536942,Grosmont Way,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
536942,Grosmont Way,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
536942,Grosmont Way,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,30.3
536942,Grosmont Way,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
536942,Grosmont Way,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
536942,Grosmont Way,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
536942,Grosmont Way,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
536942,Grosmont Way,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
536942,Grosmont Way,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
536942,Grosmont Way,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.61
536942,Grosmont Way,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.42
536942,Grosmont Way,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.74
536942,Grosmont Way,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
536942,Grosmont Way,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
536942,Grosmont Way,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
536942,Grosmont Way,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
536942,Grosmont Way,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
536942,Grosmont Way,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
536942,Grosmont Way,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
536942,Grosmont Way,2023-06-15T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
536942,Grosmont Way,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
536942,Grosmont Way,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
536942,Grosmont Way,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
536942,Grosmont Way,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
536942,Grosmont Way,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
536942,Grosmont Way,2023-06-15T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
536942,Grosmont Way,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
536942,Grosmont Way,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
536942,Grosmont Way,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
536942,Grosmont Way,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
536942,Grosmont Way,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
536942,Grosmont Way,2023-06-15T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
536942,Grosmont Way,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
536942,Grosmont Way,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,30.4
536942,Grosmont Way,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
536942,Grosmont Way,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
536942,Grosmont Way,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
536942,Grosmont Way,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
536942,Grosmont Way,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
536942,Grosmont Way,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
536942,Grosmont Way,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.61
536942,Grosmont Way,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.99
536942,Grosmont Way,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.97
536942,Grosmont Way,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
536942,Grosmont Way,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
536942,Grosmont Way,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
536942,Grosmont Way,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
536942,Grosmont Way,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
536942,Grosmont Way,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
536942,Grosmont Way,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
536942,Grosmont Way,2023-06-15T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
536942,Grosmont Way,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
536942,Grosmont Way,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
536942,Grosmont Way,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
536942,Grosmont Way,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
536942,Grosmont Way,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
536942,Grosmont Way,2023-06-15T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
536942,Grosmont Way,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
536942,Grosmont Way,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
536942,Grosmont Way,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
536942,Grosmont Way,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
536942,Grosmont Way,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
536942,Grosmont Way,2023-06-15T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
536942,Grosmont Way,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
536942,Grosmont Way,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
536942,Grosmont Way,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,30.5
536942,Grosmont Way,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
536942,Grosmont Way,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
536942,Grosmont Way,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536942,Grosmont Way,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
536942,Grosmont Way,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
536942,Grosmont Way,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
536942,Grosmont Way,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
536942,Grosmont Way,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.71
536942,Grosmont Way,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.33
536942,Grosmont Way,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.98
536942,Grosmont Way,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,19.7
536942,Grosmont Way,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
536942,Grosmont Way,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
536942,Grosmont Way,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
536942,Grosmont Way,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
536942,Grosmont Way,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
536942,Grosmont Way,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
536942,Grosmont Way,2023-06-15T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
536942,Grosmont Way,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
536942,Grosmont Way,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
536942,Grosmont Way,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
536942,Grosmont Way,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
536942,Grosmont Way,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
536942,Grosmont Way,2023-06-15T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
536942,Grosmont Way,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
536942,Grosmont Way,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
536942,Grosmont Way,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
536942,Grosmont Way,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
536942,Grosmont Way,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
536942,Grosmont Way,2023-06-15T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
536942,Grosmont Way,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
536942,Grosmont Way,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
536942,Grosmont Way,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,30.6
536942,Grosmont Way,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
536942,Grosmont Way,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
536942,Grosmont Way,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536942,Grosmont Way,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
536942,Grosmont Way,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
536942,Grosmont Way,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
536942,Grosmont Way,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
536942,Grosmont Way,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.63
536942,Grosmont Way,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.89
536942,Grosmont Way,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.86
536942,Grosmont Way,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
536942,Grosmont Way,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
536942,Grosmont Way,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
536942,Grosmont Way,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
536942,Grosmont Way,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
536942,Grosmont Way,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
536942,Grosmont Way,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
536942,Grosmont Way,2023-06-15T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
536942,Grosmont Way,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
536942,Grosmont Way,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
536942,Grosmont Way,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
536942,Grosmont Way,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
536942,Grosmont Way,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
536942,Grosmont Way,2023-06-15T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
536942,Grosmont Way,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
536942,Grosmont Way,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
536942,Grosmont Way,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
536942,Grosmont Way,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
536942,Grosmont Way,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
536942,Grosmont Way,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
536942,Grosmont Way,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
536942,Grosmont Way,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,30.7
536942,Grosmont Way,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
