Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
536942,Grosmont Way,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
536942,Grosmont Way,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
536942,Grosmont Way,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
536942,Grosmont Way,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
536942,Grosmont Way,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
536942,Grosmont Way,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
536942,Grosmont Way,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.49
536942,Grosmont Way,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.72
536942,Grosmont Way,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.73
536942,Grosmont Way,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
536942,Grosmont Way,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
536942,Grosmont Way,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
536942,Grosmont Way,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
536942,Grosmont Way,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
536942,Grosmont Way,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
536942,Grosmont Way,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
536942,Grosmont Way,2023-06-15T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
536942,Grosmont Way,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
536942,Grosmont Way,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
536942,Grosmont Way,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
536942,Grosmont Way,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
536942,Grosmont Way,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
536942,Grosmont Way,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
536942,Grosmont Way,2023-06-15T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
536942,Grosmont Way,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
536942,Grosmont Way,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
536942,Grosmont Way,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
536942,Grosmont Way,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
536942,Grosmont Way,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
536942,Grosmont Way,2023-06-15T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
536942,Grosmont Way,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,30.8
536942,Grosmont Way,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
536942,Grosmont Way,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
536942,Grosmont Way,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536942,Grosmont Way,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
536942,Grosmont Way,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
536942,Grosmont Way,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
536942,Grosmont Way,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
536942,Grosmont Way,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.61
536942,Grosmont Way,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.77
536942,Grosmont Way,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.84
536942,Grosmont Way,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
536942,Grosmont Way,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
536942,Grosmont Way,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
536942,Grosmont Way,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
536942,Grosmont Way,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
536942,Grosmont Way,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
536942,Grosmont Way,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
536942,Grosmont Way,2023-06-15T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
536942,Grosmont Way,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
536942,Grosmont Way,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
536942,Grosmont Way,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
536942,Grosmont Way,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
536942,Grosmont Way,2023-06-15T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
536942,Grosmont Way,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
536942,Grosmont Way,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
536942,Grosmont Way,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
536942,Grosmont Way,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
536942,Grosmont Way,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
536942,Grosmont Way,2023-06-15T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
536942,Grosmont Way,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
536942,Grosmont Way,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,30.9
536942,Grosmont Way,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
536942,Grosmont Way,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
536942,Grosmont Way,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
536942,Grosmont Way,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
536942,Grosmont Way,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
536942,Grosmont Way,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
536942,Grosmont Way,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
536942,Grosmont Way,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.77
536942,Grosmont Way,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.96
536942,Grosmont Way,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
536942,Grosmont Way,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
536942,Grosmont Way,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
536942,Grosmont Way,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
536942,Grosmont Way,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
536942,Grosmont Way,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
536942,Grosmont Way,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
536942,Grosmont Way,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
536942,Grosmont Way,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
536942,Grosmont Way,2023-06-15T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
536942,Grosmont Way,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
536942,Grosmont Way,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
536942,Grosmont Way,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
536942,Grosmont Way,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
536942,Grosmont Way,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
536942,Grosmont Way,2023-06-15T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
536942,Grosmont Way,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
536942,Grosmont Way,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
536942,Grosmont Way,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
536942,Grosmont Way,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
536942,Grosmont Way,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
536942,Grosmont Way,2023-06-15T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
536942,Grosmont Way,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
536942,Grosmont Way,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
536942,Grosmont Way,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,31.0
536942,Grosmont Way,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
536942,Grosmont Way,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
536942,Grosmont Way,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536942,Grosmont Way,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
536942,Grosmont Way,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
536942,Grosmont Way,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
536942,Grosmont Way,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
536942,Grosmont Way,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.65
536942,Grosmont Way,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.12
536942,Grosmont Way,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.86
536942,Grosmont Way,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
536942,Grosmont Way,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
536942,Grosmont Way,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
536942,Grosmont Way,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
536942,Grosmont Way,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
536942,Grosmont Way,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
536942,Grosmont Way,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
536942,Grosmont Way,2023-06-15T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
536942,Grosmont Way,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
536942,Grosmont Way,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
536942,Grosmont Way,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
536942,Grosmont Way,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
536942,Grosmont Way,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
536942,Grosmont Way,2023-06-15T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
536942,Grosmont Way,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
536942,Grosmont Way,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
536942,Grosmont Way,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
536942,Grosmont Way,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
536942,Grosmont Way,2023-06-15T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
536942,Grosmont Way,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
536942,Grosmont Way,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
536942,Grosmont Way,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
536942,Grosmont Way,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,31.1
536942,Grosmont Way,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
536942,Grosmont Way,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
536942,Grosmont Way,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
536942,Grosmont Way,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
536942,Grosmont Way,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
536942,Grosmont Way,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
536942,Grosmont Way,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
536942,Grosmont Way,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.69
536942,Grosmont Way,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.09
536942,Grosmont Way,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.52
536942,Grosmont Way,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
536942,Grosmont Way,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
536942,Grosmont Way,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
536942,Grosmont Way,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
536942,Grosmont Way,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
536942,Grosmont Way,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
536942,Grosmont Way,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
536942,Grosmont Way,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
536942,Grosmont Way,2023-06-15T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
536942,Grosmont Way,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
536942,Grosmont Way,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
536942,Grosmont Way,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
536942,Grosmont Way,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
536942,Grosmont Way,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
536942,Grosmont Way,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
536942,Grosmont Way,2023-06-15T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
536942,Grosmont Way,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
536942,Grosmont Way,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
536942,Grosmont Way,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
536942,Grosmont Way,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
536942,Grosmont Way,2023-06-15T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
536942,Grosmont Way,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
536942,Grosmont Way,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
536942,Grosmont Way,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,31.3
536942,Grosmont Way,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
536942,Grosmont Way,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
536942,Grosmont Way,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
536942,Grosmont Way,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
536942,Grosmont Way,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
536942,Grosmont Way,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
536942,Grosmont Way,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
536942,Grosmont Way,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.35
536942,Grosmont Way,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.41
536942,Grosmont Way,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.5
536942,Grosmont Way,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
536942,Grosmont Way,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
536942,Grosmont Way,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
536942,Grosmont Way,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
536942,Grosmont Way,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
536942,Grosmont Way,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
536942,Grosmont Way,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
536942,Grosmont Way,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
536942,Grosmont Way,2023-06-15T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
536942,Grosmont Way,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
536942,Grosmont Way,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
536942,Grosmont Way,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
536942,Grosmont Way,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
536942,Grosmont Way,2023-06-15T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
536942,Grosmont Way,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
536942,Grosmont Way,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
536942,Grosmont Way,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
536942,Grosmont Way,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
536942,Grosmont Way,2023-06-15T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
536942,Grosmont Way,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,31.4
536942,Grosmont Way,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
536942,Grosmont Way,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
536942,Grosmont Way,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
536942,Grosmont Way,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
536942,Grosmont Way,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
536942,Grosmont Way,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
536942,Grosmont Way,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
536942,Grosmont Way,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
536942,Grosmont Way,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.92
536942,Grosmont Way,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.51
536942,Grosmont Way,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.71
536942,Grosmont Way,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
536942,Grosmont Way,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
536942,Grosmont Way,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
536942,Grosmont Way,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
536942,Grosmont Way,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
536942,Grosmont Way,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
536942,Grosmont Way,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
536942,Grosmont Way,2023-06-15T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
536942,Grosmont Way,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
536942,Grosmont Way,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
536942,Grosmont Way,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
536942,Grosmont Way,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
536942,Grosmont Way,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
536942,Grosmont Way,2023-06-15T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
536942,Grosmont Way,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
536942,Grosmont Way,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
536942,Grosmont Way,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
536942,Grosmont Way,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
536942,Grosmont Way,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
536942,Grosmont Way,2023-06-15T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
536942,Grosmont Way,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,31.5
536942,Grosmont Way,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
536942,Grosmont Way,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
536942,Grosmont Way,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
536942,Grosmont Way,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
536942,Grosmont Way,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
536942,Grosmont Way,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
536942,Grosmont Way,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
536942,Grosmont Way,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
536942,Grosmont Way,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.98
536942,Grosmont Way,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.74
536942,Grosmont Way,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.67
536942,Grosmont Way,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
536942,Grosmont Way,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
536942,Grosmont Way,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
536942,Grosmont Way,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
536942,Grosmont Way,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.35
536942,Grosmont Way,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
536942,Grosmont Way,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
536942,Grosmont Way,2023-06-15T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
536942,Grosmont Way,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
536942,Grosmont Way,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
536942,Grosmont Way,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
536942,Grosmont Way,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
536942,Grosmont Way,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
536942,Grosmont Way,2023-06-15T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
536942,Grosmont Way,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
536942,Grosmont Way,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
536942,Grosmont Way,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
536942,Grosmont Way,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
536942,Grosmont Way,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
536942,Grosmont Way,2023-06-15T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
536942,Grosmont Way,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
536942,Grosmont Way,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,31.6
536942,Grosmont Way,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
536942,Grosmont Way,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
536942,Grosmont Way,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
536942,Grosmont Way,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
536942,Grosmont Way,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
536942,Grosmont Way,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
536942,Grosmont Way,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
536942,Grosmont Way,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.72
536942,Grosmont Way,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.83
536942,Grosmont Way,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.84
536942,Grosmont Way,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
536942,Grosmont Way,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
536942,Grosmont Way,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
536942,Grosmont Way,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
536942,Grosmont Way,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
536942,Grosmont Way,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
536942,Grosmont Way,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
536942,Grosmont Way,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
536942,Grosmont Way,2023-06-15T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
536942,Grosmont Way,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
536942,Grosmont Way,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
536942,Grosmont Way,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
536942,Grosmont Way,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
536942,Grosmont Way,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
536942,Grosmont Way,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
536942,Grosmont Way,2023-06-15T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
536942,Grosmont Way,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
536942,Grosmont Way,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
536942,Grosmont Way,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
536942,Grosmont Way,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
536942,Grosmont Way,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
536942,Grosmont Way,2023-06-15T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
536942,Grosmont Way,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
536942,Grosmont Way,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,31.7
536942,Grosmont Way,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
536942,Grosmont Way,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
536942,Grosmont Way,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
536942,Grosmont Way,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
536942,Grosmont Way,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
536942,Grosmont Way,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
536942,Grosmont Way,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
536942,Grosmont Way,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
536942,Grosmont Way,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.68
536942,Grosmont Way,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.33
536942,Grosmont Way,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.17
536942,Grosmont Way,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
536942,Grosmont Way,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
536942,Grosmont Way,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
536942,Grosmont Way,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
536942,Grosmont Way,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-15T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
536942,Grosmont Way,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.13
536942,Grosmont Way,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
536942,Grosmont Way,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
536942,Grosmont Way,2023-06-15T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
536942,Grosmont Way,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
536942,Grosmont Way,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
536942,Grosmont Way,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
536942,Grosmont Way,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
