Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
536942,Grosmont Way,2023-06-15T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
536942,Grosmont Way,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
536942,Grosmont Way,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
536942,Grosmont Way,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
536942,Grosmont Way,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
536942,Grosmont Way,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
536942,Grosmont Way,2023-06-15T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
536942,Grosmont Way,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
536942,Grosmont Way,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,31.8
536942,Grosmont Way,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
536942,Grosmont Way,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
536942,Grosmont Way,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
536942,Grosmont Way,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
536942,Grosmont Way,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
536942,Grosmont Way,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
536942,Grosmont Way,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
536942,Grosmont Way,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.24
536942,Grosmont Way,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.95
536942,Grosmont Way,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.66
536942,Grosmont Way,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
536942,Grosmont Way,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
536942,Grosmont Way,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
536942,Grosmont Way,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
536942,Grosmont Way,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
536942,Grosmont Way,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.45
536942,Grosmont Way,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
536942,Grosmont Way,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
536942,Grosmont Way,2023-06-15T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
536942,Grosmont Way,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
536942,Grosmont Way,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
536942,Grosmont Way,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
536942,Grosmont Way,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
536942,Grosmont Way,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
536942,Grosmont Way,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
536942,Grosmont Way,2023-06-15T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
536942,Grosmont Way,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
536942,Grosmont Way,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
536942,Grosmont Way,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
536942,Grosmont Way,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
536942,Grosmont Way,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
536942,Grosmont Way,2023-06-15T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
536942,Grosmont Way,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,32.0
536942,Grosmont Way,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
536942,Grosmont Way,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
536942,Grosmont Way,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536942,Grosmont Way,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
536942,Grosmont Way,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
536942,Grosmont Way,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
536942,Grosmont Way,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
536942,Grosmont Way,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.76
536942,Grosmont Way,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.63
536942,Grosmont Way,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.99
536942,Grosmont Way,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
536942,Grosmont Way,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
536942,Grosmont Way,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
536942,Grosmont Way,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
536942,Grosmont Way,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.28
536942,Grosmont Way,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.41
536942,Grosmont Way,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
536942,Grosmont Way,2023-06-15T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
536942,Grosmont Way,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
536942,Grosmont Way,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
536942,Grosmont Way,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
536942,Grosmont Way,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
536942,Grosmont Way,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
536942,Grosmont Way,2023-06-15T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
536942,Grosmont Way,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
536942,Grosmont Way,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
536942,Grosmont Way,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
536942,Grosmont Way,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
536942,Grosmont Way,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
536942,Grosmont Way,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
536942,Grosmont Way,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
536942,Grosmont Way,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,32.1
536942,Grosmont Way,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
536942,Grosmont Way,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
536942,Grosmont Way,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
536942,Grosmont Way,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
536942,Grosmont Way,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
536942,Grosmont Way,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
536942,Grosmont Way,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
536942,Grosmont Way,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.49
536942,Grosmont Way,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.16
536942,Grosmont Way,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.35
536942,Grosmont Way,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
536942,Grosmont Way,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
536942,Grosmont Way,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
536942,Grosmont Way,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
536942,Grosmont Way,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
536942,Grosmont Way,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
536942,Grosmont Way,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
536942,Grosmont Way,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
536942,Grosmont Way,2023-06-15T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
536942,Grosmont Way,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
536942,Grosmont Way,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
536942,Grosmont Way,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
536942,Grosmont Way,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
536942,Grosmont Way,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
536942,Grosmont Way,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
536942,Grosmont Way,2023-06-15T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
536942,Grosmont Way,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
536942,Grosmont Way,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
536942,Grosmont Way,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
536942,Grosmont Way,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
536942,Grosmont Way,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
536942,Grosmont Way,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
536942,Grosmont Way,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
536942,Grosmont Way,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
536942,Grosmont Way,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,32.2
536942,Grosmont Way,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
536942,Grosmont Way,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
536942,Grosmont Way,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
536942,Grosmont Way,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
536942,Grosmont Way,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
536942,Grosmont Way,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
536942,Grosmont Way,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
536942,Grosmont Way,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.28
536942,Grosmont Way,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.59
536942,Grosmont Way,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.71
536942,Grosmont Way,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
536942,Grosmont Way,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
536942,Grosmont Way,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
536942,Grosmont Way,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
536942,Grosmont Way,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
536942,Grosmont Way,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
536942,Grosmont Way,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
536942,Grosmont Way,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
536942,Grosmont Way,2023-06-15T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
536942,Grosmont Way,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
536942,Grosmont Way,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
536942,Grosmont Way,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
536942,Grosmont Way,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
536942,Grosmont Way,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
536942,Grosmont Way,2023-06-15T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
536942,Grosmont Way,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
536942,Grosmont Way,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
536942,Grosmont Way,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
536942,Grosmont Way,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
536942,Grosmont Way,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
536942,Grosmont Way,2023-06-15T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
536942,Grosmont Way,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
536942,Grosmont Way,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
536942,Grosmont Way,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,32.3
536942,Grosmont Way,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
536942,Grosmont Way,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
536942,Grosmont Way,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
536942,Grosmont Way,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
536942,Grosmont Way,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
536942,Grosmont Way,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
536942,Grosmont Way,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.37
536942,Grosmont Way,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.18
536942,Grosmont Way,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.02
536942,Grosmont Way,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
536942,Grosmont Way,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
536942,Grosmont Way,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
536942,Grosmont Way,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
536942,Grosmont Way,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-15T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
536942,Grosmont Way,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
536942,Grosmont Way,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
536942,Grosmont Way,2023-06-15T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
536942,Grosmont Way,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
536942,Grosmont Way,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
536942,Grosmont Way,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
536942,Grosmont Way,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
536942,Grosmont Way,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
536942,Grosmont Way,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
536942,Grosmont Way,2023-06-15T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
536942,Grosmont Way,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
536942,Grosmont Way,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
536942,Grosmont Way,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
536942,Grosmont Way,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
536942,Grosmont Way,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
536942,Grosmont Way,2023-06-15T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
536942,Grosmont Way,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
536942,Grosmont Way,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,32.4
536942,Grosmont Way,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
536942,Grosmont Way,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
536942,Grosmont Way,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
536942,Grosmont Way,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
536942,Grosmont Way,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
536942,Grosmont Way,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
536942,Grosmont Way,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.57
536942,Grosmont Way,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.96
536942,Grosmont Way,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.53
536942,Grosmont Way,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
536942,Grosmont Way,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
536942,Grosmont Way,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
536942,Grosmont Way,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
536942,Grosmont Way,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.04
536942,Grosmont Way,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.92
536942,Grosmont Way,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
536942,Grosmont Way,2023-06-18T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
536942,Grosmont Way,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
536942,Grosmont Way,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
536942,Grosmont Way,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
536942,Grosmont Way,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
536942,Grosmont Way,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
536942,Grosmont Way,2023-06-18T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
536942,Grosmont Way,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
536942,Grosmont Way,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
536942,Grosmont Way,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
536942,Grosmont Way,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.2
536942,Grosmont Way,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
536942,Grosmont Way,2023-06-18T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
536942,Grosmont Way,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
536942,Grosmont Way,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.5
536942,Grosmont Way,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,30.0
536942,Grosmont Way,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
536942,Grosmont Way,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
536942,Grosmont Way,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
536942,Grosmont Way,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
536942,Grosmont Way,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
536942,Grosmont Way,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
536942,Grosmont Way,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
536942,Grosmont Way,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
536942,Grosmont Way,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
536942,Grosmont Way,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.62
536942,Grosmont Way,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.45
536942,Grosmont Way,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.11
536942,Grosmont Way,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
536942,Grosmont Way,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
536942,Grosmont Way,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
536942,Grosmont Way,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
536942,Grosmont Way,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.85
536942,Grosmont Way,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.66
536942,Grosmont Way,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
536942,Grosmont Way,2023-06-18T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
536942,Grosmont Way,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
536942,Grosmont Way,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
536942,Grosmont Way,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
536942,Grosmont Way,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
536942,Grosmont Way,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
536942,Grosmont Way,2023-06-18T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
536942,Grosmont Way,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
536942,Grosmont Way,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
536942,Grosmont Way,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
536942,Grosmont Way,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
536942,Grosmont Way,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.82
536942,Grosmont Way,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
536942,Grosmont Way,2023-06-18T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
536942,Grosmont Way,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
536942,Grosmont Way,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.4
536942,Grosmont Way,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
536942,Grosmont Way,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,30.1
536942,Grosmont Way,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
536942,Grosmont Way,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
536942,Grosmont Way,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
536942,Grosmont Way,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
536942,Grosmont Way,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
536942,Grosmont Way,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
536942,Grosmont Way,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
536942,Grosmont Way,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
536942,Grosmont Way,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
536942,Grosmont Way,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.64
536942,Grosmont Way,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.25
536942,Grosmont Way,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.94
536942,Grosmont Way,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
536942,Grosmont Way,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
536942,Grosmont Way,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
536942,Grosmont Way,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
536942,Grosmont Way,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
536942,Grosmont Way,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.28
536942,Grosmont Way,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.1
536942,Grosmont Way,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
536942,Grosmont Way,2023-06-18T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
536942,Grosmont Way,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
536942,Grosmont Way,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.9
536942,Grosmont Way,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
536942,Grosmont Way,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
536942,Grosmont Way,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
536942,Grosmont Way,2023-06-18T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
536942,Grosmont Way,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
536942,Grosmont Way,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
536942,Grosmont Way,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
536942,Grosmont Way,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
536942,Grosmont Way,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.37
536942,Grosmont Way,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
536942,Grosmont Way,2023-06-18T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.7
536942,Grosmont Way,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
536942,Grosmont Way,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.0
536942,Grosmont Way,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
536942,Grosmont Way,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,30.2
536942,Grosmont Way,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
536942,Grosmont Way,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
536942,Grosmont Way,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
536942,Grosmont Way,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
536942,Grosmont Way,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
536942,Grosmont Way,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
536942,Grosmont Way,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
536942,Grosmont Way,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
536942,Grosmont Way,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
536942,Grosmont Way,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.38
536942,Grosmont Way,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,32.47
536942,Grosmont Way,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.55
536942,Grosmont Way,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
536942,Grosmont Way,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
536942,Grosmont Way,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
536942,Grosmont Way,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
536942,Grosmont Way,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-18T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.99
536942,Grosmont Way,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.07
536942,Grosmont Way,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
536942,Grosmont Way,2023-06-18T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
536942,Grosmont Way,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
536942,Grosmont Way,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.6
536942,Grosmont Way,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
536942,Grosmont Way,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
536942,Grosmont Way,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
536942,Grosmont Way,2023-06-18T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
536942,Grosmont Way,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
536942,Grosmont Way,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
536942,Grosmont Way,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
536942,Grosmont Way,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.76
536942,Grosmont Way,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
536942,Grosmont Way,2023-06-18T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
536942,Grosmont Way,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
536942,Grosmont Way,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
536942,Grosmont Way,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
536942,Grosmont Way,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,30.3
536942,Grosmont Way,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
536942,Grosmont Way,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
536942,Grosmont Way,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
536942,Grosmont Way,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
536942,Grosmont Way,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
536942,Grosmont Way,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
536942,Grosmont Way,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
536942,Grosmont Way,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
536942,Grosmont Way,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
536942,Grosmont Way,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.83
536942,Grosmont Way,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.78
536942,Grosmont Way,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.63
536942,Grosmont Way,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
536942,Grosmont Way,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
536942,Grosmont Way,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
536942,Grosmont Way,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
536942,Grosmont Way,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
