Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
536942,Grosmont Way,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
536942,Grosmont Way,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.2
536942,Grosmont Way,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
536942,Grosmont Way,2023-06-18T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
536942,Grosmont Way,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
536942,Grosmont Way,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.2
536942,Grosmont Way,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
536942,Grosmont Way,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
536942,Grosmont Way,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
536942,Grosmont Way,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
536942,Grosmont Way,2023-06-18T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
536942,Grosmont Way,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
536942,Grosmont Way,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
536942,Grosmont Way,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
536942,Grosmont Way,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
536942,Grosmont Way,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
536942,Grosmont Way,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.17
536942,Grosmont Way,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
536942,Grosmont Way,2023-06-18T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
536942,Grosmont Way,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
536942,Grosmont Way,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
536942,Grosmont Way,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
536942,Grosmont Way,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,30.4
536942,Grosmont Way,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
536942,Grosmont Way,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
536942,Grosmont Way,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
536942,Grosmont Way,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
536942,Grosmont Way,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
536942,Grosmont Way,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
536942,Grosmont Way,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
536942,Grosmont Way,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
536942,Grosmont Way,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
536942,Grosmont Way,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.74
536942,Grosmont Way,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.24
536942,Grosmont Way,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.91
536942,Grosmont Way,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
536942,Grosmont Way,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
536942,Grosmont Way,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
536942,Grosmont Way,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
536942,Grosmont Way,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
536942,Grosmont Way,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.74
536942,Grosmont Way,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
536942,Grosmont Way,2023-06-18T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
536942,Grosmont Way,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
536942,Grosmont Way,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
536942,Grosmont Way,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
536942,Grosmont Way,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
536942,Grosmont Way,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
536942,Grosmont Way,2023-06-18T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
536942,Grosmont Way,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
536942,Grosmont Way,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
536942,Grosmont Way,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
536942,Grosmont Way,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
536942,Grosmont Way,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
536942,Grosmont Way,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.64
536942,Grosmont Way,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
536942,Grosmont Way,2023-06-18T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
536942,Grosmont Way,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
536942,Grosmont Way,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
536942,Grosmont Way,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,30.5
536942,Grosmont Way,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
536942,Grosmont Way,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
536942,Grosmont Way,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
536942,Grosmont Way,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
536942,Grosmont Way,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
536942,Grosmont Way,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
536942,Grosmont Way,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
536942,Grosmont Way,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
536942,Grosmont Way,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
536942,Grosmont Way,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.26
536942,Grosmont Way,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.24
536942,Grosmont Way,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.42
536942,Grosmont Way,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
536942,Grosmont Way,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
536942,Grosmont Way,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
536942,Grosmont Way,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
536942,Grosmont Way,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
536942,Grosmont Way,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
536942,Grosmont Way,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.29
536942,Grosmont Way,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
536942,Grosmont Way,2023-06-18T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
536942,Grosmont Way,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
536942,Grosmont Way,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
536942,Grosmont Way,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
536942,Grosmont Way,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
536942,Grosmont Way,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
536942,Grosmont Way,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
536942,Grosmont Way,2023-06-18T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
536942,Grosmont Way,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
536942,Grosmont Way,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
536942,Grosmont Way,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
536942,Grosmont Way,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
536942,Grosmont Way,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.67
536942,Grosmont Way,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
536942,Grosmont Way,2023-06-18T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
536942,Grosmont Way,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
536942,Grosmont Way,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
536942,Grosmont Way,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
536942,Grosmont Way,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,30.6
536942,Grosmont Way,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
536942,Grosmont Way,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
536942,Grosmont Way,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
536942,Grosmont Way,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
536942,Grosmont Way,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
536942,Grosmont Way,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
536942,Grosmont Way,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
536942,Grosmont Way,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
536942,Grosmont Way,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
536942,Grosmont Way,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.76
536942,Grosmont Way,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.9
536942,Grosmont Way,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.57
536942,Grosmont Way,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
536942,Grosmont Way,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
536942,Grosmont Way,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
536942,Grosmont Way,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
536942,Grosmont Way,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
536942,Grosmont Way,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
536942,Grosmont Way,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
536942,Grosmont Way,2023-06-18T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
536942,Grosmont Way,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
536942,Grosmont Way,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
536942,Grosmont Way,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
536942,Grosmont Way,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
536942,Grosmont Way,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
536942,Grosmont Way,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
536942,Grosmont Way,2023-06-18T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
536942,Grosmont Way,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
536942,Grosmont Way,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
536942,Grosmont Way,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
536942,Grosmont Way,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
536942,Grosmont Way,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
536942,Grosmont Way,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
536942,Grosmont Way,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.27
536942,Grosmont Way,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
536942,Grosmont Way,2023-06-18T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
536942,Grosmont Way,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
536942,Grosmont Way,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
536942,Grosmont Way,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,30.8
536942,Grosmont Way,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
536942,Grosmont Way,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
536942,Grosmont Way,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
536942,Grosmont Way,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
536942,Grosmont Way,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
536942,Grosmont Way,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
536942,Grosmont Way,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
536942,Grosmont Way,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
536942,Grosmont Way,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
536942,Grosmont Way,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.16
536942,Grosmont Way,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.4
536942,Grosmont Way,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.24
536942,Grosmont Way,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
536942,Grosmont Way,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
536942,Grosmont Way,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
536942,Grosmont Way,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
536942,Grosmont Way,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
536942,Grosmont Way,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
536942,Grosmont Way,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
536942,Grosmont Way,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
536942,Grosmont Way,2023-06-18T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
536942,Grosmont Way,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
536942,Grosmont Way,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
536942,Grosmont Way,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
536942,Grosmont Way,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
536942,Grosmont Way,2023-06-18T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
536942,Grosmont Way,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
536942,Grosmont Way,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
536942,Grosmont Way,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
536942,Grosmont Way,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.18
536942,Grosmont Way,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
536942,Grosmont Way,2023-06-18T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
536942,Grosmont Way,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
536942,Grosmont Way,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
536942,Grosmont Way,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
536942,Grosmont Way,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,30.9
536942,Grosmont Way,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
536942,Grosmont Way,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
536942,Grosmont Way,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
536942,Grosmont Way,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
536942,Grosmont Way,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
536942,Grosmont Way,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
536942,Grosmont Way,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
536942,Grosmont Way,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
536942,Grosmont Way,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
536942,Grosmont Way,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.7
536942,Grosmont Way,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.05
536942,Grosmont Way,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.62
536942,Grosmont Way,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
536942,Grosmont Way,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
536942,Grosmont Way,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
536942,Grosmont Way,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
536942,Grosmont Way,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-18T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
536942,Grosmont Way,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
536942,Grosmont Way,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.86
536942,Grosmont Way,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.28
536942,Grosmont Way,2023-06-18T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
536942,Grosmont Way,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
536942,Grosmont Way,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
536942,Grosmont Way,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
536942,Grosmont Way,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
536942,Grosmont Way,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
536942,Grosmont Way,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
536942,Grosmont Way,2023-06-18T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
536942,Grosmont Way,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
536942,Grosmont Way,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
536942,Grosmont Way,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.17
536942,Grosmont Way,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
536942,Grosmont Way,2023-06-18T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
536942,Grosmont Way,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
536942,Grosmont Way,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
536942,Grosmont Way,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
536942,Grosmont Way,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,30.9
536942,Grosmont Way,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
536942,Grosmont Way,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
536942,Grosmont Way,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
536942,Grosmont Way,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
536942,Grosmont Way,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
536942,Grosmont Way,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
536942,Grosmont Way,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
536942,Grosmont Way,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
536942,Grosmont Way,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
536942,Grosmont Way,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.6
536942,Grosmont Way,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.56
536942,Grosmont Way,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.7
536942,Grosmont Way,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
536942,Grosmont Way,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
536942,Grosmont Way,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
536942,Grosmont Way,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
536942,Grosmont Way,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
536942,Grosmont Way,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
536942,Grosmont Way,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.81
536942,Grosmont Way,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
536942,Grosmont Way,2023-06-18T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
536942,Grosmont Way,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
536942,Grosmont Way,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
536942,Grosmont Way,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
536942,Grosmont Way,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
536942,Grosmont Way,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
536942,Grosmont Way,2023-06-18T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
536942,Grosmont Way,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
536942,Grosmont Way,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
536942,Grosmont Way,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.72
536942,Grosmont Way,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
536942,Grosmont Way,2023-06-18T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
536942,Grosmont Way,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
536942,Grosmont Way,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
536942,Grosmont Way,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
536942,Grosmont Way,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,31.0
536942,Grosmont Way,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
536942,Grosmont Way,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
536942,Grosmont Way,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
536942,Grosmont Way,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
536942,Grosmont Way,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
536942,Grosmont Way,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
536942,Grosmont Way,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
536942,Grosmont Way,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
536942,Grosmont Way,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
536942,Grosmont Way,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.15
536942,Grosmont Way,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.61
536942,Grosmont Way,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.88
536942,Grosmont Way,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
536942,Grosmont Way,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
536942,Grosmont Way,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
536942,Grosmont Way,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
536942,Grosmont Way,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
536942,Grosmont Way,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.18
536942,Grosmont Way,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
536942,Grosmont Way,2023-06-18T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
536942,Grosmont Way,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
536942,Grosmont Way,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
536942,Grosmont Way,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
536942,Grosmont Way,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
536942,Grosmont Way,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
536942,Grosmont Way,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
536942,Grosmont Way,2023-06-18T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
536942,Grosmont Way,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
536942,Grosmont Way,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
536942,Grosmont Way,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
536942,Grosmont Way,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.88
536942,Grosmont Way,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
536942,Grosmont Way,2023-06-18T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
536942,Grosmont Way,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.9
536942,Grosmont Way,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
536942,Grosmont Way,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,31.1
536942,Grosmont Way,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
536942,Grosmont Way,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
536942,Grosmont Way,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
536942,Grosmont Way,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
536942,Grosmont Way,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
536942,Grosmont Way,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
536942,Grosmont Way,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
536942,Grosmont Way,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
536942,Grosmont Way,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
536942,Grosmont Way,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.63
536942,Grosmont Way,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.21
536942,Grosmont Way,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.16
536942,Grosmont Way,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
536942,Grosmont Way,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
536942,Grosmont Way,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
536942,Grosmont Way,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
536942,Grosmont Way,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
536942,Grosmont Way,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
536942,Grosmont Way,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
536942,Grosmont Way,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
536942,Grosmont Way,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
536942,Grosmont Way,2023-06-18T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
536942,Grosmont Way,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
536942,Grosmont Way,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
536942,Grosmont Way,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
536942,Grosmont Way,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
536942,Grosmont Way,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
536942,Grosmont Way,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
536942,Grosmont Way,2023-06-18T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
536942,Grosmont Way,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
536942,Grosmont Way,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
536942,Grosmont Way,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
536942,Grosmont Way,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
536942,Grosmont Way,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.95
536942,Grosmont Way,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
536942,Grosmont Way,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
536942,Grosmont Way,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
536942,Grosmont Way,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
536942,Grosmont Way,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
536942,Grosmont Way,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,31.2
536942,Grosmont Way,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
536942,Grosmont Way,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
536942,Grosmont Way,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
536942,Grosmont Way,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
536942,Grosmont Way,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
536942,Grosmont Way,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
536942,Grosmont Way,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
536942,Grosmont Way,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
536942,Grosmont Way,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
536942,Grosmont Way,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.13
536942,Grosmont Way,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.19
536942,Grosmont Way,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.67
536942,Grosmont Way,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
536942,Grosmont Way,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
536942,Grosmont Way,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
536942,Grosmont Way,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
536942,Grosmont Way,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
536942,Grosmont Way,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
536942,Grosmont Way,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
536942,Grosmont Way,2023-06-18T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
536942,Grosmont Way,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
536942,Grosmont Way,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
536942,Grosmont Way,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
536942,Grosmont Way,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
536942,Grosmont Way,2023-06-18T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
536942,Grosmont Way,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
536942,Grosmont Way,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
536942,Grosmont Way,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
536942,Grosmont Way,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.93
536942,Grosmont Way,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
536942,Grosmont Way,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
536942,Grosmont Way,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
536942,Grosmont Way,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
536942,Grosmont Way,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
536942,Grosmont Way,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,31.3
536942,Grosmont Way,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
536942,Grosmont Way,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
536942,Grosmont Way,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
536942,Grosmont Way,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
536942,Grosmont Way,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
