Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
536942,Grosmont Way,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
536942,Grosmont Way,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
536942,Grosmont Way,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
536942,Grosmont Way,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.09
536942,Grosmont Way,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.71
536942,Grosmont Way,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
536942,Grosmont Way,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
536942,Grosmont Way,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
536942,Grosmont Way,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
536942,Grosmont Way,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
536942,Grosmont Way,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
536942,Grosmont Way,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
536942,Grosmont Way,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
536942,Grosmont Way,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
536942,Grosmont Way,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
536942,Grosmont Way,2023-06-18T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
536942,Grosmont Way,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
536942,Grosmont Way,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
536942,Grosmont Way,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
536942,Grosmont Way,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
536942,Grosmont Way,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
536942,Grosmont Way,2023-06-18T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
536942,Grosmont Way,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
536942,Grosmont Way,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
536942,Grosmont Way,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
536942,Grosmont Way,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.81
536942,Grosmont Way,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
536942,Grosmont Way,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
536942,Grosmont Way,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
536942,Grosmont Way,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.5
536942,Grosmont Way,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
536942,Grosmont Way,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,31.4
536942,Grosmont Way,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
536942,Grosmont Way,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
536942,Grosmont Way,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
536942,Grosmont Way,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
536942,Grosmont Way,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
536942,Grosmont Way,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
536942,Grosmont Way,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
536942,Grosmont Way,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
536942,Grosmont Way,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
536942,Grosmont Way,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.77
536942,Grosmont Way,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.95
536942,Grosmont Way,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.48
536942,Grosmont Way,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
536942,Grosmont Way,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
536942,Grosmont Way,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
536942,Grosmont Way,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
536942,Grosmont Way,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
536942,Grosmont Way,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
536942,Grosmont Way,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
536942,Grosmont Way,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
536942,Grosmont Way,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
536942,Grosmont Way,2023-06-18T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
536942,Grosmont Way,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
536942,Grosmont Way,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
536942,Grosmont Way,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
536942,Grosmont Way,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
536942,Grosmont Way,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
536942,Grosmont Way,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
536942,Grosmont Way,2023-06-18T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
536942,Grosmont Way,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
536942,Grosmont Way,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
536942,Grosmont Way,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
536942,Grosmont Way,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.87
536942,Grosmont Way,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
536942,Grosmont Way,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.3
536942,Grosmont Way,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
536942,Grosmont Way,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.2
536942,Grosmont Way,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
536942,Grosmont Way,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,31.5
536942,Grosmont Way,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
536942,Grosmont Way,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
536942,Grosmont Way,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
536942,Grosmont Way,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
536942,Grosmont Way,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
536942,Grosmont Way,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
536942,Grosmont Way,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
536942,Grosmont Way,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
536942,Grosmont Way,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
536942,Grosmont Way,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.17
536942,Grosmont Way,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.01
536942,Grosmont Way,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.87
536942,Grosmont Way,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
536942,Grosmont Way,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
536942,Grosmont Way,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
536942,Grosmont Way,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
536942,Grosmont Way,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-18T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
536942,Grosmont Way,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
536942,Grosmont Way,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
536942,Grosmont Way,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
536942,Grosmont Way,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
536942,Grosmont Way,2023-06-18T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
536942,Grosmont Way,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
536942,Grosmont Way,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
536942,Grosmont Way,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
536942,Grosmont Way,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
536942,Grosmont Way,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
536942,Grosmont Way,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
536942,Grosmont Way,2023-06-18T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
536942,Grosmont Way,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
536942,Grosmont Way,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
536942,Grosmont Way,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
536942,Grosmont Way,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
536942,Grosmont Way,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.57
536942,Grosmont Way,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
536942,Grosmont Way,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
536942,Grosmont Way,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
536942,Grosmont Way,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.8
536942,Grosmont Way,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
536942,Grosmont Way,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,31.5
536942,Grosmont Way,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
536942,Grosmont Way,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
536942,Grosmont Way,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
536942,Grosmont Way,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
536942,Grosmont Way,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
536942,Grosmont Way,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
536942,Grosmont Way,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
536942,Grosmont Way,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
536942,Grosmont Way,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
536942,Grosmont Way,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.17
536942,Grosmont Way,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.4
536942,Grosmont Way,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.39
536942,Grosmont Way,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
536942,Grosmont Way,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
536942,Grosmont Way,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
536942,Grosmont Way,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
536942,Grosmont Way,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-18T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
536942,Grosmont Way,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
536942,Grosmont Way,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.18
536942,Grosmont Way,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
536942,Grosmont Way,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
536942,Grosmont Way,2023-06-18T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
536942,Grosmont Way,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
536942,Grosmont Way,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
536942,Grosmont Way,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
536942,Grosmont Way,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
536942,Grosmont Way,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
536942,Grosmont Way,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
536942,Grosmont Way,2023-06-18T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
536942,Grosmont Way,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
536942,Grosmont Way,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
536942,Grosmont Way,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
536942,Grosmont Way,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.18
536942,Grosmont Way,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
536942,Grosmont Way,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
536942,Grosmont Way,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
536942,Grosmont Way,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.3
536942,Grosmont Way,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
536942,Grosmont Way,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,31.6
536942,Grosmont Way,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
536942,Grosmont Way,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
536942,Grosmont Way,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
536942,Grosmont Way,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
536942,Grosmont Way,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
536942,Grosmont Way,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
536942,Grosmont Way,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
536942,Grosmont Way,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
536942,Grosmont Way,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
536942,Grosmont Way,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.85
536942,Grosmont Way,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.73
536942,Grosmont Way,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.96
536942,Grosmont Way,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
536942,Grosmont Way,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
536942,Grosmont Way,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
536942,Grosmont Way,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
536942,Grosmont Way,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-18T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
536942,Grosmont Way,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
536942,Grosmont Way,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
536942,Grosmont Way,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
536942,Grosmont Way,2023-06-18T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
536942,Grosmont Way,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
536942,Grosmont Way,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
536942,Grosmont Way,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
536942,Grosmont Way,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
536942,Grosmont Way,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
536942,Grosmont Way,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
536942,Grosmont Way,2023-06-18T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
536942,Grosmont Way,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
536942,Grosmont Way,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
536942,Grosmont Way,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
536942,Grosmont Way,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
536942,Grosmont Way,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
536942,Grosmont Way,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.09
536942,Grosmont Way,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
536942,Grosmont Way,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
536942,Grosmont Way,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
536942,Grosmont Way,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.9
536942,Grosmont Way,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
536942,Grosmont Way,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,31.7
536942,Grosmont Way,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
536942,Grosmont Way,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
536942,Grosmont Way,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
536942,Grosmont Way,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
536942,Grosmont Way,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
536942,Grosmont Way,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
536942,Grosmont Way,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
536942,Grosmont Way,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
536942,Grosmont Way,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
536942,Grosmont Way,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.25
536942,Grosmont Way,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.65
536942,Grosmont Way,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.96
536942,Grosmont Way,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
536942,Grosmont Way,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
536942,Grosmont Way,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
536942,Grosmont Way,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
536942,Grosmont Way,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-18T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
536942,Grosmont Way,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
536942,Grosmont Way,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
536942,Grosmont Way,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.33
536942,Grosmont Way,2023-06-18T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
536942,Grosmont Way,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
536942,Grosmont Way,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
536942,Grosmont Way,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
536942,Grosmont Way,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
536942,Grosmont Way,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
536942,Grosmont Way,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
536942,Grosmont Way,2023-06-18T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
536942,Grosmont Way,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
536942,Grosmont Way,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
536942,Grosmont Way,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
536942,Grosmont Way,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
536942,Grosmont Way,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.21
536942,Grosmont Way,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
536942,Grosmont Way,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
536942,Grosmont Way,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
536942,Grosmont Way,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
536942,Grosmont Way,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
536942,Grosmont Way,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,31.8
536942,Grosmont Way,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
536942,Grosmont Way,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
536942,Grosmont Way,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
536942,Grosmont Way,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
536942,Grosmont Way,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
536942,Grosmont Way,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
536942,Grosmont Way,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
536942,Grosmont Way,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
536942,Grosmont Way,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
536942,Grosmont Way,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.35
536942,Grosmont Way,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.89
536942,Grosmont Way,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.45
536942,Grosmont Way,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
536942,Grosmont Way,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
536942,Grosmont Way,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
536942,Grosmont Way,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
536942,Grosmont Way,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-18T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.89
536942,Grosmont Way,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
536942,Grosmont Way,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
536942,Grosmont Way,2023-06-18T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
536942,Grosmont Way,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
536942,Grosmont Way,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
536942,Grosmont Way,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
536942,Grosmont Way,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
536942,Grosmont Way,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
536942,Grosmont Way,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
536942,Grosmont Way,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
536942,Grosmont Way,2023-06-18T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
536942,Grosmont Way,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
536942,Grosmont Way,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
536942,Grosmont Way,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
536942,Grosmont Way,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
536942,Grosmont Way,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.67
536942,Grosmont Way,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
536942,Grosmont Way,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
536942,Grosmont Way,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
536942,Grosmont Way,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.3
536942,Grosmont Way,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
536942,Grosmont Way,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,31.8
536942,Grosmont Way,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
536942,Grosmont Way,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
536942,Grosmont Way,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
536942,Grosmont Way,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
536942,Grosmont Way,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
536942,Grosmont Way,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
536942,Grosmont Way,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
536942,Grosmont Way,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
536942,Grosmont Way,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
536942,Grosmont Way,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.77
536942,Grosmont Way,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.54
536942,Grosmont Way,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.08
536942,Grosmont Way,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
536942,Grosmont Way,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
536942,Grosmont Way,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
536942,Grosmont Way,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
536942,Grosmont Way,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-18T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
536942,Grosmont Way,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.16
536942,Grosmont Way,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
536942,Grosmont Way,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
536942,Grosmont Way,2023-06-18T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
536942,Grosmont Way,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
536942,Grosmont Way,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
536942,Grosmont Way,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
536942,Grosmont Way,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
536942,Grosmont Way,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
536942,Grosmont Way,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
536942,Grosmont Way,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
536942,Grosmont Way,2023-06-18T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
536942,Grosmont Way,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
536942,Grosmont Way,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
536942,Grosmont Way,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
536942,Grosmont Way,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.34
536942,Grosmont Way,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
536942,Grosmont Way,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.6
536942,Grosmont Way,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
536942,Grosmont Way,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.2
536942,Grosmont Way,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
536942,Grosmont Way,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,31.9
536942,Grosmont Way,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
536942,Grosmont Way,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
536942,Grosmont Way,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
536942,Grosmont Way,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
536942,Grosmont Way,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
536942,Grosmont Way,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
536942,Grosmont Way,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
536942,Grosmont Way,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
536942,Grosmont Way,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
536942,Grosmont Way,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.07
536942,Grosmont Way,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.71
536942,Grosmont Way,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.61
536942,Grosmont Way,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
536942,Grosmont Way,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
536942,Grosmont Way,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
536942,Grosmont Way,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
536942,Grosmont Way,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-18T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.8
536942,Grosmont Way,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
536942,Grosmont Way,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
536942,Grosmont Way,2023-06-18T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
536942,Grosmont Way,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
536942,Grosmont Way,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
536942,Grosmont Way,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
536942,Grosmont Way,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
536942,Grosmont Way,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
536942,Grosmont Way,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
536942,Grosmont Way,2023-06-18T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
536942,Grosmont Way,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
536942,Grosmont Way,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
536942,Grosmont Way,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
536942,Grosmont Way,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
536942,Grosmont Way,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.12
536942,Grosmont Way,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
536942,Grosmont Way,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
536942,Grosmont Way,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
536942,Grosmont Way,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.9
536942,Grosmont Way,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
536942,Grosmont Way,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,31.9
536942,Grosmont Way,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
536942,Grosmont Way,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
536942,Grosmont Way,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
536942,Grosmont Way,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
536942,Grosmont Way,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
536942,Grosmont Way,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
536942,Grosmont Way,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
536942,Grosmont Way,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
536942,Grosmont Way,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
536942,Grosmont Way,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.12
536942,Grosmont Way,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.55
536942,Grosmont Way,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.05
536942,Grosmont Way,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
536942,Grosmont Way,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
536942,Grosmont Way,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
536942,Grosmont Way,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
536942,Grosmont Way,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-18T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.08
536942,Grosmont Way,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.09
536942,Grosmont Way,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
536942,Grosmont Way,2023-06-18T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
536942,Grosmont Way,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.4
536942,Grosmont Way,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
536942,Grosmont Way,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
536942,Grosmont Way,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
536942,Grosmont Way,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
536942,Grosmont Way,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
536942,Grosmont Way,2023-06-18T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
