Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
536942,Grosmont Way,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
536942,Grosmont Way,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.69
536942,Grosmont Way,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
536942,Grosmont Way,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
536942,Grosmont Way,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
536942,Grosmont Way,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.0
536942,Grosmont Way,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
536942,Grosmont Way,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,32.0
536942,Grosmont Way,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
536942,Grosmont Way,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
536942,Grosmont Way,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
536942,Grosmont Way,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
536942,Grosmont Way,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
536942,Grosmont Way,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
536942,Grosmont Way,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
536942,Grosmont Way,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
536942,Grosmont Way,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
536942,Grosmont Way,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.33
536942,Grosmont Way,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.03
536942,Grosmont Way,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.23
536942,Grosmont Way,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
536942,Grosmont Way,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
536942,Grosmont Way,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
536942,Grosmont Way,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
536942,Grosmont Way,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
536942,Grosmont Way,2023-06-18T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
536942,Grosmont Way,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.21
536942,Grosmont Way,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.66
536942,Grosmont Way,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.39
536942,Grosmont Way,2023-06-18T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
536942,Grosmont Way,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.7
536942,Grosmont Way,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.7
536942,Grosmont Way,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.3
536942,Grosmont Way,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
536942,Grosmont Way,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
536942,Grosmont Way,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
536942,Grosmont Way,2023-06-18T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
536942,Grosmont Way,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
536942,Grosmont Way,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
536942,Grosmont Way,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
536942,Grosmont Way,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
536942,Grosmont Way,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.16
536942,Grosmont Way,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
536942,Grosmont Way,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
536942,Grosmont Way,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
536942,Grosmont Way,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.1
536942,Grosmont Way,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
536942,Grosmont Way,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,32.0
536942,Grosmont Way,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
536942,Grosmont Way,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
536942,Grosmont Way,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
536942,Grosmont Way,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
536942,Grosmont Way,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
536942,Grosmont Way,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
536942,Grosmont Way,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
536942,Grosmont Way,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
536942,Grosmont Way,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
536942,Grosmont Way,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.05
536942,Grosmont Way,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.01
536942,Grosmont Way,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.38
536942,Grosmont Way,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
536942,Grosmont Way,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
536942,Grosmont Way,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
536942,Grosmont Way,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
536942,Grosmont Way,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
536942,Grosmont Way,2023-06-18T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.42
536942,Grosmont Way,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
536942,Grosmont Way,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.27
536942,Grosmont Way,2023-06-18T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
536942,Grosmont Way,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
536942,Grosmont Way,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
536942,Grosmont Way,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
536942,Grosmont Way,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
536942,Grosmont Way,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
536942,Grosmont Way,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
536942,Grosmont Way,2023-06-18T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
536942,Grosmont Way,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
536942,Grosmont Way,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
536942,Grosmont Way,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
536942,Grosmont Way,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.88
536942,Grosmont Way,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.98
536942,Grosmont Way,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
536942,Grosmont Way,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
536942,Grosmont Way,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
536942,Grosmont Way,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
536942,Grosmont Way,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
536942,Grosmont Way,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,32.0
536942,Grosmont Way,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
536942,Grosmont Way,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
536942,Grosmont Way,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
536942,Grosmont Way,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
536942,Grosmont Way,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
536942,Grosmont Way,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
536942,Grosmont Way,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
536942,Grosmont Way,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
536942,Grosmont Way,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.03
536942,Grosmont Way,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.84
536942,Grosmont Way,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.53
536942,Grosmont Way,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
536942,Grosmont Way,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
536942,Grosmont Way,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
536942,Grosmont Way,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
536942,Grosmont Way,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-18T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.34
536942,Grosmont Way,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.88
536942,Grosmont Way,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.88
536942,Grosmont Way,2023-06-18T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
536942,Grosmont Way,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
536942,Grosmont Way,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
536942,Grosmont Way,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
536942,Grosmont Way,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
536942,Grosmont Way,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
536942,Grosmont Way,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
536942,Grosmont Way,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
536942,Grosmont Way,2023-06-18T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
536942,Grosmont Way,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
536942,Grosmont Way,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
536942,Grosmont Way,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.74
536942,Grosmont Way,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.74
536942,Grosmont Way,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
536942,Grosmont Way,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
536942,Grosmont Way,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
536942,Grosmont Way,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
536942,Grosmont Way,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
536942,Grosmont Way,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,32.1
536942,Grosmont Way,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
536942,Grosmont Way,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
536942,Grosmont Way,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
536942,Grosmont Way,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
536942,Grosmont Way,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
536942,Grosmont Way,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
536942,Grosmont Way,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
536942,Grosmont Way,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
536942,Grosmont Way,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
536942,Grosmont Way,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.31
536942,Grosmont Way,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.12
536942,Grosmont Way,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.95
536942,Grosmont Way,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
536942,Grosmont Way,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
536942,Grosmont Way,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
536942,Grosmont Way,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
536942,Grosmont Way,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-18T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.97
536942,Grosmont Way,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.1
536942,Grosmont Way,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.77
536942,Grosmont Way,2023-06-18T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
536942,Grosmont Way,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
536942,Grosmont Way,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
536942,Grosmont Way,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
536942,Grosmont Way,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
536942,Grosmont Way,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
536942,Grosmont Way,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
536942,Grosmont Way,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.67
536942,Grosmont Way,2023-06-18T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
536942,Grosmont Way,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
536942,Grosmont Way,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
536942,Grosmont Way,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
536942,Grosmont Way,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.61
536942,Grosmont Way,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
536942,Grosmont Way,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
536942,Grosmont Way,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
536942,Grosmont Way,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
536942,Grosmont Way,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
536942,Grosmont Way,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,32.1
536942,Grosmont Way,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
536942,Grosmont Way,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
536942,Grosmont Way,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
536942,Grosmont Way,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
536942,Grosmont Way,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
536942,Grosmont Way,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
536942,Grosmont Way,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
536942,Grosmont Way,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
536942,Grosmont Way,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.95
536942,Grosmont Way,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.26
536942,Grosmont Way,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.56
536942,Grosmont Way,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
536942,Grosmont Way,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
536942,Grosmont Way,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
536942,Grosmont Way,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
536942,Grosmont Way,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
536942,Grosmont Way,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-18T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.52
536942,Grosmont Way,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.31
536942,Grosmont Way,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
536942,Grosmont Way,2023-06-18T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
536942,Grosmont Way,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
536942,Grosmont Way,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.7
536942,Grosmont Way,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
536942,Grosmont Way,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
536942,Grosmont Way,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
536942,Grosmont Way,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
536942,Grosmont Way,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
536942,Grosmont Way,2023-06-18T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
536942,Grosmont Way,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
536942,Grosmont Way,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
536942,Grosmont Way,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
536942,Grosmont Way,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
536942,Grosmont Way,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
536942,Grosmont Way,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.03
536942,Grosmont Way,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.89
536942,Grosmont Way,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
536942,Grosmont Way,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
536942,Grosmont Way,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
536942,Grosmont Way,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
536942,Grosmont Way,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,32.1
536942,Grosmont Way,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
536942,Grosmont Way,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
536942,Grosmont Way,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
536942,Grosmont Way,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
536942,Grosmont Way,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
536942,Grosmont Way,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
536942,Grosmont Way,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
536942,Grosmont Way,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
536942,Grosmont Way,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.72
536942,Grosmont Way,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.84
536942,Grosmont Way,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.96
536942,Grosmont Way,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
536942,Grosmont Way,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
536942,Grosmont Way,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
536942,Grosmont Way,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
536942,Grosmont Way,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
536942,Grosmont Way,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.11
536942,Grosmont Way,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.98
536942,Grosmont Way,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.63
536942,Grosmont Way,2023-06-18T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
536942,Grosmont Way,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.9
536942,Grosmont Way,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.3
536942,Grosmont Way,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
536942,Grosmont Way,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
536942,Grosmont Way,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
536942,Grosmont Way,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
536942,Grosmont Way,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
536942,Grosmont Way,2023-06-18T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
536942,Grosmont Way,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
536942,Grosmont Way,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
536942,Grosmont Way,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
536942,Grosmont Way,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
536942,Grosmont Way,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.53
536942,Grosmont Way,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
536942,Grosmont Way,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
536942,Grosmont Way,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
536942,Grosmont Way,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
536942,Grosmont Way,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
536942,Grosmont Way,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,32.1
536942,Grosmont Way,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
536942,Grosmont Way,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
536942,Grosmont Way,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
536942,Grosmont Way,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
536942,Grosmont Way,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
536942,Grosmont Way,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
536942,Grosmont Way,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
536942,Grosmont Way,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
536942,Grosmont Way,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.21
536942,Grosmont Way,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.19
536942,Grosmont Way,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.35
536942,Grosmont Way,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
536942,Grosmont Way,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
536942,Grosmont Way,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
536942,Grosmont Way,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
536942,Grosmont Way,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
536942,Grosmont Way,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-18T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
536942,Grosmont Way,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.04
536942,Grosmont Way,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.27
536942,Grosmont Way,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.7
536942,Grosmont Way,2023-06-18T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
536942,Grosmont Way,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
536942,Grosmont Way,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.1
536942,Grosmont Way,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
536942,Grosmont Way,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
536942,Grosmont Way,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
536942,Grosmont Way,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
536942,Grosmont Way,2023-06-18T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
536942,Grosmont Way,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
536942,Grosmont Way,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
536942,Grosmont Way,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
536942,Grosmont Way,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
536942,Grosmont Way,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.84
536942,Grosmont Way,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
536942,Grosmont Way,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
536942,Grosmont Way,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
536942,Grosmont Way,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
536942,Grosmont Way,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
536942,Grosmont Way,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,32.1
536942,Grosmont Way,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
536942,Grosmont Way,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
536942,Grosmont Way,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
536942,Grosmont Way,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536942,Grosmont Way,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
536942,Grosmont Way,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
536942,Grosmont Way,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
536942,Grosmont Way,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
536942,Grosmont Way,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.55
536942,Grosmont Way,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.8
536942,Grosmont Way,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.42
536942,Grosmont Way,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
536942,Grosmont Way,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
536942,Grosmont Way,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
536942,Grosmont Way,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
536942,Grosmont Way,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
536942,Grosmont Way,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-18T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.94
536942,Grosmont Way,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.17
536942,Grosmont Way,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
536942,Grosmont Way,2023-06-18T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
536942,Grosmont Way,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
536942,Grosmont Way,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.5
536942,Grosmont Way,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
536942,Grosmont Way,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
536942,Grosmont Way,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
536942,Grosmont Way,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.01
536942,Grosmont Way,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.44
536942,Grosmont Way,2023-06-18T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
536942,Grosmont Way,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
536942,Grosmont Way,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
536942,Grosmont Way,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
536942,Grosmont Way,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
536942,Grosmont Way,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
536942,Grosmont Way,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.98
536942,Grosmont Way,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
536942,Grosmont Way,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
536942,Grosmont Way,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
536942,Grosmont Way,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
536942,Grosmont Way,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
536942,Grosmont Way,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,32.1
536942,Grosmont Way,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
536942,Grosmont Way,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
536942,Grosmont Way,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
536942,Grosmont Way,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536942,Grosmont Way,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
536942,Grosmont Way,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
536942,Grosmont Way,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
536942,Grosmont Way,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.08
536942,Grosmont Way,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.19
536942,Grosmont Way,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.92
536942,Grosmont Way,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
536942,Grosmont Way,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
536942,Grosmont Way,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
536942,Grosmont Way,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
536942,Grosmont Way,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
536942,Grosmont Way,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-18T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
536942,Grosmont Way,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.54
536942,Grosmont Way,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.06
536942,Grosmont Way,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.95
536942,Grosmont Way,2023-06-18T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
536942,Grosmont Way,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.7
536942,Grosmont Way,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.0
536942,Grosmont Way,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
536942,Grosmont Way,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
536942,Grosmont Way,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
536942,Grosmont Way,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
536942,Grosmont Way,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.27
536942,Grosmont Way,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.72
536942,Grosmont Way,2023-06-18T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
536942,Grosmont Way,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
536942,Grosmont Way,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
536942,Grosmont Way,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
536942,Grosmont Way,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
536942,Grosmont Way,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.33
536942,Grosmont Way,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
536942,Grosmont Way,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
536942,Grosmont Way,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
536942,Grosmont Way,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.2
536942,Grosmont Way,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
536942,Grosmont Way,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,32.1
536942,Grosmont Way,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
536942,Grosmont Way,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
536942,Grosmont Way,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
536942,Grosmont Way,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
536942,Grosmont Way,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
536942,Grosmont Way,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
536942,Grosmont Way,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
536942,Grosmont Way,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.28
536942,Grosmont Way,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.69
536942,Grosmont Way,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.36
536942,Grosmont Way,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
536942,Grosmont Way,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
536942,Grosmont Way,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
536942,Grosmont Way,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
536942,Grosmont Way,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
536942,Grosmont Way,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
536942,Grosmont Way,2023-06-18T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
