Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.27
536942,Grosmont Way,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.96
536942,Grosmont Way,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.72
536942,Grosmont Way,2023-06-18T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
536942,Grosmont Way,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
536942,Grosmont Way,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.4
536942,Grosmont Way,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
536942,Grosmont Way,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
536942,Grosmont Way,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
536942,Grosmont Way,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
536942,Grosmont Way,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
536942,Grosmont Way,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.53
536942,Grosmont Way,2023-06-18T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
536942,Grosmont Way,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
536942,Grosmont Way,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
536942,Grosmont Way,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
536942,Grosmont Way,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
536942,Grosmont Way,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.33
536942,Grosmont Way,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.78
536942,Grosmont Way,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.2
536942,Grosmont Way,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
536942,Grosmont Way,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
536942,Grosmont Way,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.4
536942,Grosmont Way,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
536942,Grosmont Way,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,32.1
536942,Grosmont Way,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
536942,Grosmont Way,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
536942,Grosmont Way,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
536942,Grosmont Way,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
536942,Grosmont Way,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
536942,Grosmont Way,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
536942,Grosmont Way,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
536942,Grosmont Way,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
536942,Grosmont Way,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.85
536942,Grosmont Way,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.85
536942,Grosmont Way,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.41
536942,Grosmont Way,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
536942,Grosmont Way,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
536942,Grosmont Way,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
536942,Grosmont Way,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
536942,Grosmont Way,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
536942,Grosmont Way,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-18T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
536942,Grosmont Way,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.78
536942,Grosmont Way,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.76
536942,Grosmont Way,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.43
536942,Grosmont Way,2023-06-18T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
536942,Grosmont Way,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
536942,Grosmont Way,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.7
536942,Grosmont Way,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
536942,Grosmont Way,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
536942,Grosmont Way,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
536942,Grosmont Way,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
536942,Grosmont Way,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.5
536942,Grosmont Way,2023-06-18T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
536942,Grosmont Way,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
536942,Grosmont Way,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
536942,Grosmont Way,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
536942,Grosmont Way,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
536942,Grosmont Way,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.68
536942,Grosmont Way,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.17
536942,Grosmont Way,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
536942,Grosmont Way,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
536942,Grosmont Way,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
536942,Grosmont Way,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.6
536942,Grosmont Way,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
536942,Grosmont Way,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,32.1
536942,Grosmont Way,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
536942,Grosmont Way,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
536942,Grosmont Way,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
536942,Grosmont Way,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
536942,Grosmont Way,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
536942,Grosmont Way,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
536942,Grosmont Way,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.11
536942,Grosmont Way,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.96
536942,Grosmont Way,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.87
536942,Grosmont Way,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
536942,Grosmont Way,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
536942,Grosmont Way,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
536942,Grosmont Way,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
536942,Grosmont Way,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-18T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
536942,Grosmont Way,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.99
536942,Grosmont Way,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.06
536942,Grosmont Way,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
536942,Grosmont Way,2023-06-18T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
536942,Grosmont Way,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
536942,Grosmont Way,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.0
536942,Grosmont Way,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
536942,Grosmont Way,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
536942,Grosmont Way,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
536942,Grosmont Way,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
536942,Grosmont Way,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
536942,Grosmont Way,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
536942,Grosmont Way,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.52
536942,Grosmont Way,2023-06-18T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
536942,Grosmont Way,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
536942,Grosmont Way,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
536942,Grosmont Way,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
536942,Grosmont Way,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
536942,Grosmont Way,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
536942,Grosmont Way,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.58
536942,Grosmont Way,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.93
536942,Grosmont Way,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
536942,Grosmont Way,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
536942,Grosmont Way,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
536942,Grosmont Way,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
536942,Grosmont Way,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
536942,Grosmont Way,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,32.1
536942,Grosmont Way,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
536942,Grosmont Way,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
536942,Grosmont Way,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
536942,Grosmont Way,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
536942,Grosmont Way,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
536942,Grosmont Way,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
536942,Grosmont Way,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.28
536942,Grosmont Way,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.76
536942,Grosmont Way,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.99
536942,Grosmont Way,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
536942,Grosmont Way,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
536942,Grosmont Way,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
536942,Grosmont Way,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
536942,Grosmont Way,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-18T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.37
536942,Grosmont Way,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.4
536942,Grosmont Way,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
536942,Grosmont Way,2023-06-18T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
536942,Grosmont Way,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
536942,Grosmont Way,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.1
536942,Grosmont Way,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
536942,Grosmont Way,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
536942,Grosmont Way,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
536942,Grosmont Way,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
536942,Grosmont Way,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.33
536942,Grosmont Way,2023-06-18T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
536942,Grosmont Way,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
536942,Grosmont Way,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
536942,Grosmont Way,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
536942,Grosmont Way,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
536942,Grosmont Way,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.49
536942,Grosmont Way,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
536942,Grosmont Way,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
536942,Grosmont Way,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
536942,Grosmont Way,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.5
536942,Grosmont Way,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
536942,Grosmont Way,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
536942,Grosmont Way,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,32.2
536942,Grosmont Way,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
536942,Grosmont Way,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
536942,Grosmont Way,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
536942,Grosmont Way,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
536942,Grosmont Way,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
536942,Grosmont Way,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
536942,Grosmont Way,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.77
536942,Grosmont Way,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.5
536942,Grosmont Way,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.97
536942,Grosmont Way,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
536942,Grosmont Way,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
536942,Grosmont Way,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
536942,Grosmont Way,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
536942,Grosmont Way,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
536942,Grosmont Way,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-18T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.88
536942,Grosmont Way,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.06
536942,Grosmont Way,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
536942,Grosmont Way,2023-06-18T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
536942,Grosmont Way,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
536942,Grosmont Way,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.0
536942,Grosmont Way,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
536942,Grosmont Way,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
536942,Grosmont Way,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
536942,Grosmont Way,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
536942,Grosmont Way,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
536942,Grosmont Way,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.37
536942,Grosmont Way,2023-06-18T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
536942,Grosmont Way,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
536942,Grosmont Way,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
536942,Grosmont Way,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.46
536942,Grosmont Way,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
536942,Grosmont Way,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
536942,Grosmont Way,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
536942,Grosmont Way,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
536942,Grosmont Way,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
536942,Grosmont Way,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
536942,Grosmont Way,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,32.2
536942,Grosmont Way,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
536942,Grosmont Way,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
536942,Grosmont Way,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536942,Grosmont Way,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
536942,Grosmont Way,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
536942,Grosmont Way,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
536942,Grosmont Way,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
536942,Grosmont Way,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.14
536942,Grosmont Way,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.87
536942,Grosmont Way,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.47
536942,Grosmont Way,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
536942,Grosmont Way,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
536942,Grosmont Way,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
536942,Grosmont Way,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
536942,Grosmont Way,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-18T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
536942,Grosmont Way,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.97
536942,Grosmont Way,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.08
536942,Grosmont Way,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
536942,Grosmont Way,2023-06-18T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
536942,Grosmont Way,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
536942,Grosmont Way,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.4
536942,Grosmont Way,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
536942,Grosmont Way,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
536942,Grosmont Way,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
536942,Grosmont Way,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
536942,Grosmont Way,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.53
536942,Grosmont Way,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
536942,Grosmont Way,2023-06-18T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
536942,Grosmont Way,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
536942,Grosmont Way,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
536942,Grosmont Way,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.56
536942,Grosmont Way,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
536942,Grosmont Way,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
536942,Grosmont Way,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
536942,Grosmont Way,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
536942,Grosmont Way,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
536942,Grosmont Way,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
536942,Grosmont Way,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,32.2
536942,Grosmont Way,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
536942,Grosmont Way,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
536942,Grosmont Way,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
536942,Grosmont Way,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
536942,Grosmont Way,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
536942,Grosmont Way,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
536942,Grosmont Way,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.89
536942,Grosmont Way,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.01
536942,Grosmont Way,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.61
536942,Grosmont Way,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
536942,Grosmont Way,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
536942,Grosmont Way,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
536942,Grosmont Way,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
536942,Grosmont Way,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-18T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.11
536942,Grosmont Way,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.24
536942,Grosmont Way,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.21
536942,Grosmont Way,2023-06-18T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
536942,Grosmont Way,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.6
536942,Grosmont Way,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.3
536942,Grosmont Way,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
536942,Grosmont Way,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
536942,Grosmont Way,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
536942,Grosmont Way,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
536942,Grosmont Way,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
536942,Grosmont Way,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
536942,Grosmont Way,2023-06-18T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
536942,Grosmont Way,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
536942,Grosmont Way,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
536942,Grosmont Way,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
536942,Grosmont Way,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
536942,Grosmont Way,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.26
536942,Grosmont Way,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.81
536942,Grosmont Way,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
536942,Grosmont Way,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
536942,Grosmont Way,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
536942,Grosmont Way,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
536942,Grosmont Way,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
536942,Grosmont Way,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,32.3
536942,Grosmont Way,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
536942,Grosmont Way,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
536942,Grosmont Way,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
536942,Grosmont Way,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
536942,Grosmont Way,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
536942,Grosmont Way,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
536942,Grosmont Way,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.27
536942,Grosmont Way,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.25
536942,Grosmont Way,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.67
536942,Grosmont Way,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
536942,Grosmont Way,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
536942,Grosmont Way,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
536942,Grosmont Way,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
536942,Grosmont Way,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.21
536942,Grosmont Way,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.83
536942,Grosmont Way,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.37
536942,Grosmont Way,2023-06-18T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
536942,Grosmont Way,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.1
536942,Grosmont Way,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.8
536942,Grosmont Way,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
536942,Grosmont Way,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
536942,Grosmont Way,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
536942,Grosmont Way,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
536942,Grosmont Way,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
536942,Grosmont Way,2023-06-18T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
536942,Grosmont Way,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
536942,Grosmont Way,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
536942,Grosmont Way,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
536942,Grosmont Way,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
536942,Grosmont Way,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
536942,Grosmont Way,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
536942,Grosmont Way,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
536942,Grosmont Way,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
536942,Grosmont Way,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
536942,Grosmont Way,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
536942,Grosmont Way,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,32.3
536942,Grosmont Way,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
536942,Grosmont Way,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
536942,Grosmont Way,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
536942,Grosmont Way,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
536942,Grosmont Way,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
536942,Grosmont Way,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
536942,Grosmont Way,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.1
536942,Grosmont Way,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.91
536942,Grosmont Way,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.95
536942,Grosmont Way,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
536942,Grosmont Way,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
536942,Grosmont Way,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
536942,Grosmont Way,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
536942,Grosmont Way,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-18T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.74
536942,Grosmont Way,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.87
536942,Grosmont Way,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.27
536942,Grosmont Way,2023-06-18T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
536942,Grosmont Way,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.7
536942,Grosmont Way,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.2
536942,Grosmont Way,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
536942,Grosmont Way,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
536942,Grosmont Way,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
536942,Grosmont Way,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
536942,Grosmont Way,2023-06-18T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
536942,Grosmont Way,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
536942,Grosmont Way,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
536942,Grosmont Way,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
536942,Grosmont Way,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
536942,Grosmont Way,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
536942,Grosmont Way,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
536942,Grosmont Way,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
536942,Grosmont Way,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
536942,Grosmont Way,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
536942,Grosmont Way,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
536942,Grosmont Way,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,32.3
536942,Grosmont Way,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
536942,Grosmont Way,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
536942,Grosmont Way,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
536942,Grosmont Way,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
536942,Grosmont Way,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
536942,Grosmont Way,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.45
536942,Grosmont Way,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.24
536942,Grosmont Way,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.51
536942,Grosmont Way,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
536942,Grosmont Way,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
536942,Grosmont Way,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
536942,Grosmont Way,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
536942,Grosmont Way,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-18T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.05
536942,Grosmont Way,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.59
536942,Grosmont Way,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.25
536942,Grosmont Way,2023-06-18T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
536942,Grosmont Way,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.0
536942,Grosmont Way,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.0
536942,Grosmont Way,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
536942,Grosmont Way,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
536942,Grosmont Way,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
536942,Grosmont Way,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
536942,Grosmont Way,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
536942,Grosmont Way,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
536942,Grosmont Way,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
536942,Grosmont Way,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
536942,Grosmont Way,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
536942,Grosmont Way,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
536942,Grosmont Way,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
536942,Grosmont Way,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
536942,Grosmont Way,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
536942,Grosmont Way,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
536942,Grosmont Way,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
536942,Grosmont Way,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
536942,Grosmont Way,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,32.3
536942,Grosmont Way,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
536942,Grosmont Way,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
536942,Grosmont Way,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
