Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
536942,Grosmont Way,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
536942,Grosmont Way,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
536942,Grosmont Way,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.15
536942,Grosmont Way,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.57
536942,Grosmont Way,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.36
536942,Grosmont Way,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
536942,Grosmont Way,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
536942,Grosmont Way,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
536942,Grosmont Way,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
536942,Grosmont Way,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-18T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.5
536942,Grosmont Way,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.58
536942,Grosmont Way,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
536942,Grosmont Way,2023-06-18T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
536942,Grosmont Way,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.7
536942,Grosmont Way,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.1
536942,Grosmont Way,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
536942,Grosmont Way,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
536942,Grosmont Way,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
536942,Grosmont Way,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
536942,Grosmont Way,2023-06-18T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
536942,Grosmont Way,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
536942,Grosmont Way,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
536942,Grosmont Way,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
536942,Grosmont Way,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
536942,Grosmont Way,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
536942,Grosmont Way,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
536942,Grosmont Way,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
536942,Grosmont Way,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
536942,Grosmont Way,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,32.3
536942,Grosmont Way,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
536942,Grosmont Way,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
536942,Grosmont Way,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
536942,Grosmont Way,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
536942,Grosmont Way,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
536942,Grosmont Way,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.94
536942,Grosmont Way,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.23
536942,Grosmont Way,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.22
536942,Grosmont Way,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
536942,Grosmont Way,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
536942,Grosmont Way,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
536942,Grosmont Way,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
536942,Grosmont Way,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
536942,Grosmont Way,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-18T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.51
536942,Grosmont Way,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.9
536942,Grosmont Way,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
536942,Grosmont Way,2023-06-18T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
536942,Grosmont Way,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.9
536942,Grosmont Way,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.0
536942,Grosmont Way,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
536942,Grosmont Way,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
536942,Grosmont Way,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
536942,Grosmont Way,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
536942,Grosmont Way,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
536942,Grosmont Way,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
536942,Grosmont Way,2023-06-18T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
536942,Grosmont Way,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
536942,Grosmont Way,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
536942,Grosmont Way,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
536942,Grosmont Way,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
536942,Grosmont Way,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
536942,Grosmont Way,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
536942,Grosmont Way,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
536942,Grosmont Way,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
536942,Grosmont Way,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
536942,Grosmont Way,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,32.3
536942,Grosmont Way,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
536942,Grosmont Way,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
536942,Grosmont Way,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
536942,Grosmont Way,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
536942,Grosmont Way,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
536942,Grosmont Way,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.41
536942,Grosmont Way,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.88
536942,Grosmont Way,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.57
536942,Grosmont Way,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
536942,Grosmont Way,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
536942,Grosmont Way,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
536942,Grosmont Way,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
536942,Grosmont Way,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
536942,Grosmont Way,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.18
536942,Grosmont Way,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.12
536942,Grosmont Way,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
536942,Grosmont Way,2023-06-18T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
536942,Grosmont Way,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.3
536942,Grosmont Way,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.2
536942,Grosmont Way,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
536942,Grosmont Way,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
536942,Grosmont Way,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
536942,Grosmont Way,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
536942,Grosmont Way,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.45
536942,Grosmont Way,2023-06-18T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
536942,Grosmont Way,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
536942,Grosmont Way,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
536942,Grosmont Way,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
536942,Grosmont Way,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
536942,Grosmont Way,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
536942,Grosmont Way,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
536942,Grosmont Way,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
536942,Grosmont Way,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
536942,Grosmont Way,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,32.3
536942,Grosmont Way,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
536942,Grosmont Way,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
536942,Grosmont Way,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
536942,Grosmont Way,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
536942,Grosmont Way,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
536942,Grosmont Way,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
536942,Grosmont Way,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.42
536942,Grosmont Way,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.67
536942,Grosmont Way,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.2
536942,Grosmont Way,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
536942,Grosmont Way,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
536942,Grosmont Way,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
536942,Grosmont Way,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
536942,Grosmont Way,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.07
536942,Grosmont Way,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.28
536942,Grosmont Way,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
536942,Grosmont Way,2023-06-18T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
536942,Grosmont Way,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.3
536942,Grosmont Way,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
536942,Grosmont Way,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
536942,Grosmont Way,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
536942,Grosmont Way,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
536942,Grosmont Way,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
536942,Grosmont Way,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
536942,Grosmont Way,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.07
536942,Grosmont Way,2023-06-18T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
536942,Grosmont Way,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
536942,Grosmont Way,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
536942,Grosmont Way,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
536942,Grosmont Way,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.1
536942,Grosmont Way,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
536942,Grosmont Way,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
536942,Grosmont Way,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
536942,Grosmont Way,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.5
536942,Grosmont Way,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
536942,Grosmont Way,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
536942,Grosmont Way,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,32.2
536942,Grosmont Way,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
536942,Grosmont Way,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
536942,Grosmont Way,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
536942,Grosmont Way,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
536942,Grosmont Way,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
536942,Grosmont Way,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.89
536942,Grosmont Way,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.58
536942,Grosmont Way,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.8
536942,Grosmont Way,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
536942,Grosmont Way,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
536942,Grosmont Way,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
536942,Grosmont Way,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
536942,Grosmont Way,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.05
536942,Grosmont Way,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
536942,Grosmont Way,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
536942,Grosmont Way,2023-06-18T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
536942,Grosmont Way,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
536942,Grosmont Way,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
536942,Grosmont Way,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
536942,Grosmont Way,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
536942,Grosmont Way,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
536942,Grosmont Way,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
536942,Grosmont Way,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
536942,Grosmont Way,2023-06-18T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
536942,Grosmont Way,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
536942,Grosmont Way,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
536942,Grosmont Way,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.6
536942,Grosmont Way,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
536942,Grosmont Way,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
536942,Grosmont Way,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
536942,Grosmont Way,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.1
536942,Grosmont Way,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
536942,Grosmont Way,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
536942,Grosmont Way,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,32.1
536942,Grosmont Way,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
536942,Grosmont Way,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
536942,Grosmont Way,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
536942,Grosmont Way,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
536942,Grosmont Way,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
536942,Grosmont Way,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
536942,Grosmont Way,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.53
536942,Grosmont Way,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.62
536942,Grosmont Way,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.48
536942,Grosmont Way,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
536942,Grosmont Way,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
536942,Grosmont Way,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
536942,Grosmont Way,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
536942,Grosmont Way,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-18T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.23
536942,Grosmont Way,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
536942,Grosmont Way,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.36
536942,Grosmont Way,2023-06-18T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
536942,Grosmont Way,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
536942,Grosmont Way,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
536942,Grosmont Way,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
536942,Grosmont Way,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
536942,Grosmont Way,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
536942,Grosmont Way,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
536942,Grosmont Way,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
536942,Grosmont Way,2023-06-18T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
536942,Grosmont Way,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
536942,Grosmont Way,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
536942,Grosmont Way,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
536942,Grosmont Way,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
536942,Grosmont Way,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.01
536942,Grosmont Way,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
536942,Grosmont Way,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
536942,Grosmont Way,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
536942,Grosmont Way,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
536942,Grosmont Way,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
536942,Grosmont Way,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
536942,Grosmont Way,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,32.1
536942,Grosmont Way,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
536942,Grosmont Way,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
536942,Grosmont Way,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
536942,Grosmont Way,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
536942,Grosmont Way,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
536942,Grosmont Way,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
536942,Grosmont Way,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.79
536942,Grosmont Way,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.13
536942,Grosmont Way,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.08
536942,Grosmont Way,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
536942,Grosmont Way,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
536942,Grosmont Way,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
536942,Grosmont Way,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
536942,Grosmont Way,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-18T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.29
536942,Grosmont Way,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
536942,Grosmont Way,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
536942,Grosmont Way,2023-06-18T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
536942,Grosmont Way,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
536942,Grosmont Way,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
536942,Grosmont Way,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
536942,Grosmont Way,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
536942,Grosmont Way,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
536942,Grosmont Way,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
536942,Grosmont Way,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
536942,Grosmont Way,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
536942,Grosmont Way,2023-06-18T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
536942,Grosmont Way,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
536942,Grosmont Way,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
536942,Grosmont Way,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
536942,Grosmont Way,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.58
536942,Grosmont Way,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
536942,Grosmont Way,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
536942,Grosmont Way,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
536942,Grosmont Way,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
536942,Grosmont Way,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
536942,Grosmont Way,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
536942,Grosmont Way,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,32.1
536942,Grosmont Way,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
536942,Grosmont Way,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
536942,Grosmont Way,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
536942,Grosmont Way,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
536942,Grosmont Way,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
536942,Grosmont Way,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
536942,Grosmont Way,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.57
536942,Grosmont Way,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.65
536942,Grosmont Way,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.43
536942,Grosmont Way,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
536942,Grosmont Way,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
536942,Grosmont Way,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
536942,Grosmont Way,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
536942,Grosmont Way,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
536942,Grosmont Way,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.06
536942,Grosmont Way,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.7
536942,Grosmont Way,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
536942,Grosmont Way,2023-06-18T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
536942,Grosmont Way,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.9
536942,Grosmont Way,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
536942,Grosmont Way,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
536942,Grosmont Way,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
536942,Grosmont Way,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
536942,Grosmont Way,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
536942,Grosmont Way,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
536942,Grosmont Way,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
536942,Grosmont Way,2023-06-18T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
536942,Grosmont Way,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
536942,Grosmont Way,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
536942,Grosmont Way,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
536942,Grosmont Way,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
536942,Grosmont Way,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
536942,Grosmont Way,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.45
536942,Grosmont Way,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.39
536942,Grosmont Way,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
536942,Grosmont Way,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
536942,Grosmont Way,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
536942,Grosmont Way,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
536942,Grosmont Way,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,32.0
536942,Grosmont Way,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
536942,Grosmont Way,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
536942,Grosmont Way,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536942,Grosmont Way,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
536942,Grosmont Way,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
536942,Grosmont Way,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
536942,Grosmont Way,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.99
536942,Grosmont Way,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.15
536942,Grosmont Way,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.53
536942,Grosmont Way,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
536942,Grosmont Way,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
536942,Grosmont Way,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
536942,Grosmont Way,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
536942,Grosmont Way,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-18T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
536942,Grosmont Way,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.32
536942,Grosmont Way,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.19
536942,Grosmont Way,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
536942,Grosmont Way,2023-06-18T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
536942,Grosmont Way,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
536942,Grosmont Way,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
536942,Grosmont Way,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
536942,Grosmont Way,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
536942,Grosmont Way,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
536942,Grosmont Way,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
536942,Grosmont Way,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
536942,Grosmont Way,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
536942,Grosmont Way,2023-06-18T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
536942,Grosmont Way,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
536942,Grosmont Way,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
536942,Grosmont Way,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
536942,Grosmont Way,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.06
536942,Grosmont Way,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
536942,Grosmont Way,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
536942,Grosmont Way,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
536942,Grosmont Way,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
536942,Grosmont Way,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
536942,Grosmont Way,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
536942,Grosmont Way,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,31.9
536942,Grosmont Way,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
536942,Grosmont Way,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
536942,Grosmont Way,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536942,Grosmont Way,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
536942,Grosmont Way,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
536942,Grosmont Way,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
536942,Grosmont Way,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
536942,Grosmont Way,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.52
536942,Grosmont Way,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.52
536942,Grosmont Way,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.77
536942,Grosmont Way,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
536942,Grosmont Way,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
536942,Grosmont Way,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
536942,Grosmont Way,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
536942,Grosmont Way,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-18T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
536942,Grosmont Way,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.42
536942,Grosmont Way,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
536942,Grosmont Way,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.73
536942,Grosmont Way,2023-06-18T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
536942,Grosmont Way,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.3
536942,Grosmont Way,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
536942,Grosmont Way,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
536942,Grosmont Way,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
536942,Grosmont Way,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
536942,Grosmont Way,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
536942,Grosmont Way,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
536942,Grosmont Way,2023-06-18T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
