Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
536942,Grosmont Way,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
536942,Grosmont Way,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
536942,Grosmont Way,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
536942,Grosmont Way,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
536942,Grosmont Way,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
536942,Grosmont Way,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
536942,Grosmont Way,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
536942,Grosmont Way,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
536942,Grosmont Way,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,31.9
536942,Grosmont Way,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
536942,Grosmont Way,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
536942,Grosmont Way,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
536942,Grosmont Way,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
536942,Grosmont Way,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
536942,Grosmont Way,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
536942,Grosmont Way,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.41
536942,Grosmont Way,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.85
536942,Grosmont Way,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.47
536942,Grosmont Way,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
536942,Grosmont Way,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
536942,Grosmont Way,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
536942,Grosmont Way,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
536942,Grosmont Way,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
536942,Grosmont Way,2023-06-18T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
536942,Grosmont Way,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.99
536942,Grosmont Way,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.12
536942,Grosmont Way,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.13
536942,Grosmont Way,2023-06-18T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
536942,Grosmont Way,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
536942,Grosmont Way,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
536942,Grosmont Way,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
536942,Grosmont Way,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
536942,Grosmont Way,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
536942,Grosmont Way,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
536942,Grosmont Way,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
536942,Grosmont Way,2023-06-18T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
536942,Grosmont Way,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
536942,Grosmont Way,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
536942,Grosmont Way,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
536942,Grosmont Way,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
536942,Grosmont Way,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
536942,Grosmont Way,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
536942,Grosmont Way,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
536942,Grosmont Way,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
536942,Grosmont Way,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,31.9
536942,Grosmont Way,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
536942,Grosmont Way,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
536942,Grosmont Way,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536942,Grosmont Way,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
536942,Grosmont Way,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
536942,Grosmont Way,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
536942,Grosmont Way,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.35
536942,Grosmont Way,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.2
536942,Grosmont Way,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.81
536942,Grosmont Way,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
536942,Grosmont Way,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
536942,Grosmont Way,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
536942,Grosmont Way,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
536942,Grosmont Way,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-18T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.29
536942,Grosmont Way,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.25
536942,Grosmont Way,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
536942,Grosmont Way,2023-06-18T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
536942,Grosmont Way,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
536942,Grosmont Way,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
536942,Grosmont Way,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
536942,Grosmont Way,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
536942,Grosmont Way,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
536942,Grosmont Way,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
536942,Grosmont Way,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
536942,Grosmont Way,2023-06-18T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
536942,Grosmont Way,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
536942,Grosmont Way,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
536942,Grosmont Way,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
536942,Grosmont Way,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
536942,Grosmont Way,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
536942,Grosmont Way,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
536942,Grosmont Way,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
536942,Grosmont Way,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
536942,Grosmont Way,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
536942,Grosmont Way,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
536942,Grosmont Way,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,31.8
536942,Grosmont Way,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
536942,Grosmont Way,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
536942,Grosmont Way,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
536942,Grosmont Way,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
536942,Grosmont Way,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
536942,Grosmont Way,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
536942,Grosmont Way,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
536942,Grosmont Way,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.98
536942,Grosmont Way,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.15
536942,Grosmont Way,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.29
536942,Grosmont Way,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
536942,Grosmont Way,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
536942,Grosmont Way,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
536942,Grosmont Way,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
536942,Grosmont Way,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
536942,Grosmont Way,2023-06-18T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.35
536942,Grosmont Way,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
536942,Grosmont Way,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.0
536942,Grosmont Way,2023-06-18T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
536942,Grosmont Way,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
536942,Grosmont Way,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
536942,Grosmont Way,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
536942,Grosmont Way,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
536942,Grosmont Way,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
536942,Grosmont Way,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
536942,Grosmont Way,2023-06-18T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
536942,Grosmont Way,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
536942,Grosmont Way,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
536942,Grosmont Way,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
536942,Grosmont Way,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
536942,Grosmont Way,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
536942,Grosmont Way,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
536942,Grosmont Way,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
536942,Grosmont Way,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,31.8
536942,Grosmont Way,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
536942,Grosmont Way,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
536942,Grosmont Way,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
536942,Grosmont Way,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
536942,Grosmont Way,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
536942,Grosmont Way,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
536942,Grosmont Way,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
536942,Grosmont Way,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.79
536942,Grosmont Way,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.32
536942,Grosmont Way,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.74
536942,Grosmont Way,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
536942,Grosmont Way,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
536942,Grosmont Way,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
536942,Grosmont Way,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
536942,Grosmont Way,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-18T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.58
536942,Grosmont Way,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
536942,Grosmont Way,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.52
536942,Grosmont Way,2023-06-18T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
536942,Grosmont Way,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
536942,Grosmont Way,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
536942,Grosmont Way,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
536942,Grosmont Way,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
536942,Grosmont Way,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
536942,Grosmont Way,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
536942,Grosmont Way,2023-06-18T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
536942,Grosmont Way,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
536942,Grosmont Way,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
536942,Grosmont Way,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
536942,Grosmont Way,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
536942,Grosmont Way,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
536942,Grosmont Way,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
536942,Grosmont Way,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
536942,Grosmont Way,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
536942,Grosmont Way,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
536942,Grosmont Way,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
536942,Grosmont Way,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,31.7
536942,Grosmont Way,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
536942,Grosmont Way,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
536942,Grosmont Way,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
536942,Grosmont Way,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
536942,Grosmont Way,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
536942,Grosmont Way,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
536942,Grosmont Way,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.48
536942,Grosmont Way,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.3
536942,Grosmont Way,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
536942,Grosmont Way,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
536942,Grosmont Way,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
536942,Grosmont Way,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
536942,Grosmont Way,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
536942,Grosmont Way,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-18T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.22
536942,Grosmont Way,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
536942,Grosmont Way,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.88
536942,Grosmont Way,2023-06-18T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
536942,Grosmont Way,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
536942,Grosmont Way,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
536942,Grosmont Way,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
536942,Grosmont Way,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
536942,Grosmont Way,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
536942,Grosmont Way,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
536942,Grosmont Way,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
536942,Grosmont Way,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
536942,Grosmont Way,2023-06-18T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
536942,Grosmont Way,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
536942,Grosmont Way,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
536942,Grosmont Way,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
536942,Grosmont Way,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
536942,Grosmont Way,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
536942,Grosmont Way,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
536942,Grosmont Way,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
536942,Grosmont Way,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,31.7
536942,Grosmont Way,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
536942,Grosmont Way,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
536942,Grosmont Way,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
536942,Grosmont Way,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
536942,Grosmont Way,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
536942,Grosmont Way,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.94
536942,Grosmont Way,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.82
536942,Grosmont Way,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.32
536942,Grosmont Way,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
536942,Grosmont Way,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
536942,Grosmont Way,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
536942,Grosmont Way,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
536942,Grosmont Way,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-18T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.4
536942,Grosmont Way,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.27
536942,Grosmont Way,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.47
536942,Grosmont Way,2023-06-18T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
536942,Grosmont Way,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
536942,Grosmont Way,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.0
536942,Grosmont Way,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
536942,Grosmont Way,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
536942,Grosmont Way,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
536942,Grosmont Way,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
536942,Grosmont Way,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
536942,Grosmont Way,2023-06-18T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
536942,Grosmont Way,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
536942,Grosmont Way,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
536942,Grosmont Way,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
536942,Grosmont Way,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
536942,Grosmont Way,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
536942,Grosmont Way,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
536942,Grosmont Way,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
536942,Grosmont Way,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
536942,Grosmont Way,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
536942,Grosmont Way,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,31.7
536942,Grosmont Way,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
536942,Grosmont Way,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
536942,Grosmont Way,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
536942,Grosmont Way,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
536942,Grosmont Way,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
536942,Grosmont Way,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
536942,Grosmont Way,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
536942,Grosmont Way,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.66
536942,Grosmont Way,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.24
536942,Grosmont Way,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.66
536942,Grosmont Way,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
536942,Grosmont Way,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
536942,Grosmont Way,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
536942,Grosmont Way,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
536942,Grosmont Way,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-18T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.52
536942,Grosmont Way,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
536942,Grosmont Way,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.77
536942,Grosmont Way,2023-06-18T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
536942,Grosmont Way,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
536942,Grosmont Way,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
536942,Grosmont Way,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
536942,Grosmont Way,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
536942,Grosmont Way,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
536942,Grosmont Way,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
536942,Grosmont Way,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
536942,Grosmont Way,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
536942,Grosmont Way,2023-06-18T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
536942,Grosmont Way,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
536942,Grosmont Way,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
536942,Grosmont Way,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
536942,Grosmont Way,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
536942,Grosmont Way,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
536942,Grosmont Way,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
536942,Grosmont Way,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
536942,Grosmont Way,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
536942,Grosmont Way,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
536942,Grosmont Way,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,31.8
536942,Grosmont Way,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
536942,Grosmont Way,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
536942,Grosmont Way,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
536942,Grosmont Way,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
536942,Grosmont Way,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
536942,Grosmont Way,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
536942,Grosmont Way,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.11
536942,Grosmont Way,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.2
536942,Grosmont Way,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.94
536942,Grosmont Way,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
536942,Grosmont Way,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
536942,Grosmont Way,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
536942,Grosmont Way,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
536942,Grosmont Way,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-18T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.13
536942,Grosmont Way,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.93
536942,Grosmont Way,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
536942,Grosmont Way,2023-06-18T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
536942,Grosmont Way,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
536942,Grosmont Way,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
536942,Grosmont Way,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
536942,Grosmont Way,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
536942,Grosmont Way,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
536942,Grosmont Way,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
536942,Grosmont Way,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
536942,Grosmont Way,2023-06-18T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
536942,Grosmont Way,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
536942,Grosmont Way,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
536942,Grosmont Way,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
536942,Grosmont Way,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
536942,Grosmont Way,2023-06-18T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
536942,Grosmont Way,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
536942,Grosmont Way,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
536942,Grosmont Way,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,31.8
536942,Grosmont Way,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
536942,Grosmont Way,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
536942,Grosmont Way,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
536942,Grosmont Way,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
536942,Grosmont Way,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
536942,Grosmont Way,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.55
536942,Grosmont Way,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.08
536942,Grosmont Way,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.64
536942,Grosmont Way,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
536942,Grosmont Way,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
536942,Grosmont Way,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
536942,Grosmont Way,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
536942,Grosmont Way,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.69
536942,Grosmont Way,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
536942,Grosmont Way,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
536942,Grosmont Way,2023-06-18T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
536942,Grosmont Way,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
536942,Grosmont Way,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
536942,Grosmont Way,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
536942,Grosmont Way,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
536942,Grosmont Way,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
536942,Grosmont Way,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
536942,Grosmont Way,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
536942,Grosmont Way,2023-06-18T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
536942,Grosmont Way,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
536942,Grosmont Way,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
536942,Grosmont Way,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
536942,Grosmont Way,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
536942,Grosmont Way,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
536942,Grosmont Way,2023-06-18T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
536942,Grosmont Way,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
536942,Grosmont Way,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
536942,Grosmont Way,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,31.8
536942,Grosmont Way,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
536942,Grosmont Way,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
536942,Grosmont Way,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
536942,Grosmont Way,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
536942,Grosmont Way,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
536942,Grosmont Way,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.72
536942,Grosmont Way,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.57
536942,Grosmont Way,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.38
536942,Grosmont Way,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
536942,Grosmont Way,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
536942,Grosmont Way,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
536942,Grosmont Way,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
536942,Grosmont Way,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
