Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.8
536942,Grosmont Way,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
536942,Grosmont Way,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
536942,Grosmont Way,2023-06-18T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
536942,Grosmont Way,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
536942,Grosmont Way,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
536942,Grosmont Way,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
536942,Grosmont Way,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
536942,Grosmont Way,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
536942,Grosmont Way,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
536942,Grosmont Way,2023-06-18T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
536942,Grosmont Way,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
536942,Grosmont Way,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
536942,Grosmont Way,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
536942,Grosmont Way,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
536942,Grosmont Way,2023-06-18T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
536942,Grosmont Way,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
536942,Grosmont Way,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,31.8
536942,Grosmont Way,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
536942,Grosmont Way,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
536942,Grosmont Way,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
536942,Grosmont Way,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
536942,Grosmont Way,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
536942,Grosmont Way,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
536942,Grosmont Way,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
536942,Grosmont Way,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.66
536942,Grosmont Way,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.39
536942,Grosmont Way,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.64
536942,Grosmont Way,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
536942,Grosmont Way,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
536942,Grosmont Way,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
536942,Grosmont Way,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
536942,Grosmont Way,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.91
536942,Grosmont Way,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
536942,Grosmont Way,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
536942,Grosmont Way,2023-06-18T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
536942,Grosmont Way,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
536942,Grosmont Way,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
536942,Grosmont Way,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
536942,Grosmont Way,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
536942,Grosmont Way,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
536942,Grosmont Way,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
536942,Grosmont Way,2023-06-18T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
536942,Grosmont Way,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
536942,Grosmont Way,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
536942,Grosmont Way,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
536942,Grosmont Way,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
536942,Grosmont Way,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.55
536942,Grosmont Way,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
536942,Grosmont Way,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
536942,Grosmont Way,2023-06-18T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
536942,Grosmont Way,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
536942,Grosmont Way,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,31.8
536942,Grosmont Way,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
536942,Grosmont Way,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
536942,Grosmont Way,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
536942,Grosmont Way,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
536942,Grosmont Way,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
536942,Grosmont Way,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
536942,Grosmont Way,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.21
536942,Grosmont Way,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.95
536942,Grosmont Way,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.02
536942,Grosmont Way,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
536942,Grosmont Way,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
536942,Grosmont Way,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
536942,Grosmont Way,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
536942,Grosmont Way,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
536942,Grosmont Way,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.68
536942,Grosmont Way,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.47
536942,Grosmont Way,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
536942,Grosmont Way,2023-06-18T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
536942,Grosmont Way,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.9
536942,Grosmont Way,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
536942,Grosmont Way,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
536942,Grosmont Way,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
536942,Grosmont Way,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
536942,Grosmont Way,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
536942,Grosmont Way,2023-06-18T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
536942,Grosmont Way,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
536942,Grosmont Way,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
536942,Grosmont Way,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
536942,Grosmont Way,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
536942,Grosmont Way,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
536942,Grosmont Way,2023-06-18T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
536942,Grosmont Way,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
536942,Grosmont Way,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
536942,Grosmont Way,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,31.8
536942,Grosmont Way,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
536942,Grosmont Way,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
536942,Grosmont Way,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
536942,Grosmont Way,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
536942,Grosmont Way,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
536942,Grosmont Way,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
536942,Grosmont Way,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.83
536942,Grosmont Way,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.41
536942,Grosmont Way,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.38
536942,Grosmont Way,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
536942,Grosmont Way,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
536942,Grosmont Way,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
536942,Grosmont Way,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
536942,Grosmont Way,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
536942,Grosmont Way,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.1
536942,Grosmont Way,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.87
536942,Grosmont Way,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.14
536942,Grosmont Way,2023-06-18T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
536942,Grosmont Way,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.4
536942,Grosmont Way,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
536942,Grosmont Way,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
536942,Grosmont Way,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
536942,Grosmont Way,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
536942,Grosmont Way,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
536942,Grosmont Way,2023-06-18T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
536942,Grosmont Way,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
536942,Grosmont Way,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
536942,Grosmont Way,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
536942,Grosmont Way,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
536942,Grosmont Way,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
536942,Grosmont Way,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
536942,Grosmont Way,2023-06-18T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
536942,Grosmont Way,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
536942,Grosmont Way,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
536942,Grosmont Way,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,31.7
536942,Grosmont Way,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
536942,Grosmont Way,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
536942,Grosmont Way,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
536942,Grosmont Way,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
536942,Grosmont Way,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
536942,Grosmont Way,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
536942,Grosmont Way,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
536942,Grosmont Way,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.75
536942,Grosmont Way,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.97
536942,Grosmont Way,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.57
536942,Grosmont Way,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
536942,Grosmont Way,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
536942,Grosmont Way,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
536942,Grosmont Way,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
536942,Grosmont Way,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
536942,Grosmont Way,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
536942,Grosmont Way,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.4
536942,Grosmont Way,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.51
536942,Grosmont Way,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
536942,Grosmont Way,2023-06-18T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
536942,Grosmont Way,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.1
536942,Grosmont Way,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
536942,Grosmont Way,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
536942,Grosmont Way,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
536942,Grosmont Way,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
536942,Grosmont Way,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
536942,Grosmont Way,2023-06-18T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
536942,Grosmont Way,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
536942,Grosmont Way,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
536942,Grosmont Way,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
536942,Grosmont Way,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
536942,Grosmont Way,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
536942,Grosmont Way,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
536942,Grosmont Way,2023-06-18T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
536942,Grosmont Way,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
536942,Grosmont Way,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
536942,Grosmont Way,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,31.6
536942,Grosmont Way,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
536942,Grosmont Way,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
536942,Grosmont Way,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
536942,Grosmont Way,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
536942,Grosmont Way,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
536942,Grosmont Way,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
536942,Grosmont Way,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
536942,Grosmont Way,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.9
536942,Grosmont Way,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.74
536942,Grosmont Way,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.21
536942,Grosmont Way,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
536942,Grosmont Way,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
536942,Grosmont Way,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
536942,Grosmont Way,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
536942,Grosmont Way,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
536942,Grosmont Way,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-18T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.92
536942,Grosmont Way,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.0
536942,Grosmont Way,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.36
536942,Grosmont Way,2023-06-18T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
536942,Grosmont Way,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.2
536942,Grosmont Way,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
536942,Grosmont Way,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
536942,Grosmont Way,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
536942,Grosmont Way,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
536942,Grosmont Way,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
536942,Grosmont Way,2023-06-18T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
536942,Grosmont Way,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
536942,Grosmont Way,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
536942,Grosmont Way,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
536942,Grosmont Way,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
536942,Grosmont Way,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
536942,Grosmont Way,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
536942,Grosmont Way,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
536942,Grosmont Way,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,31.5
536942,Grosmont Way,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
536942,Grosmont Way,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
536942,Grosmont Way,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
536942,Grosmont Way,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
536942,Grosmont Way,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
536942,Grosmont Way,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
536942,Grosmont Way,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.06
536942,Grosmont Way,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.6
536942,Grosmont Way,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.68
536942,Grosmont Way,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
536942,Grosmont Way,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
536942,Grosmont Way,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
536942,Grosmont Way,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
536942,Grosmont Way,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-18T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.42
536942,Grosmont Way,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.57
536942,Grosmont Way,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
536942,Grosmont Way,2023-06-18T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
536942,Grosmont Way,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.0
536942,Grosmont Way,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
536942,Grosmont Way,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
536942,Grosmont Way,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
536942,Grosmont Way,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
536942,Grosmont Way,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
536942,Grosmont Way,2023-06-18T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
536942,Grosmont Way,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
536942,Grosmont Way,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
536942,Grosmont Way,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
536942,Grosmont Way,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
536942,Grosmont Way,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
536942,Grosmont Way,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
536942,Grosmont Way,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
536942,Grosmont Way,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
536942,Grosmont Way,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,31.4
536942,Grosmont Way,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
536942,Grosmont Way,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
536942,Grosmont Way,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
536942,Grosmont Way,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
536942,Grosmont Way,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
536942,Grosmont Way,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
536942,Grosmont Way,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
536942,Grosmont Way,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.05
536942,Grosmont Way,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.59
536942,Grosmont Way,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.29
536942,Grosmont Way,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
536942,Grosmont Way,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
536942,Grosmont Way,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
536942,Grosmont Way,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
536942,Grosmont Way,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-18T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
536942,Grosmont Way,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.87
536942,Grosmont Way,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.61
536942,Grosmont Way,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.91
536942,Grosmont Way,2023-06-18T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
536942,Grosmont Way,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
536942,Grosmont Way,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
536942,Grosmont Way,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
536942,Grosmont Way,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
536942,Grosmont Way,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
536942,Grosmont Way,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
536942,Grosmont Way,2023-06-18T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
536942,Grosmont Way,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
536942,Grosmont Way,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
536942,Grosmont Way,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
536942,Grosmont Way,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
536942,Grosmont Way,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
536942,Grosmont Way,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
536942,Grosmont Way,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
536942,Grosmont Way,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,31.3
536942,Grosmont Way,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
536942,Grosmont Way,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
536942,Grosmont Way,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
536942,Grosmont Way,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
536942,Grosmont Way,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
536942,Grosmont Way,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.52
536942,Grosmont Way,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.92
536942,Grosmont Way,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.13
536942,Grosmont Way,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
536942,Grosmont Way,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
536942,Grosmont Way,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
536942,Grosmont Way,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
536942,Grosmont Way,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-18T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
536942,Grosmont Way,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.46
536942,Grosmont Way,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.78
536942,Grosmont Way,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.89
536942,Grosmont Way,2023-06-18T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
536942,Grosmont Way,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.5
536942,Grosmont Way,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.1
536942,Grosmont Way,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
536942,Grosmont Way,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
536942,Grosmont Way,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
536942,Grosmont Way,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
536942,Grosmont Way,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
536942,Grosmont Way,2023-06-18T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
536942,Grosmont Way,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
536942,Grosmont Way,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
536942,Grosmont Way,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
536942,Grosmont Way,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
536942,Grosmont Way,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
536942,Grosmont Way,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
536942,Grosmont Way,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
536942,Grosmont Way,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,31.2
536942,Grosmont Way,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
536942,Grosmont Way,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
536942,Grosmont Way,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
536942,Grosmont Way,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
536942,Grosmont Way,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
536942,Grosmont Way,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.74
536942,Grosmont Way,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.51
536942,Grosmont Way,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.94
536942,Grosmont Way,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
536942,Grosmont Way,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
536942,Grosmont Way,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
536942,Grosmont Way,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
536942,Grosmont Way,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-18T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.3
536942,Grosmont Way,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.8
536942,Grosmont Way,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.83
536942,Grosmont Way,2023-06-18T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
536942,Grosmont Way,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.6
536942,Grosmont Way,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
536942,Grosmont Way,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
536942,Grosmont Way,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
536942,Grosmont Way,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
536942,Grosmont Way,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
536942,Grosmont Way,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
536942,Grosmont Way,2023-06-18T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
536942,Grosmont Way,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
536942,Grosmont Way,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
536942,Grosmont Way,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
536942,Grosmont Way,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
536942,Grosmont Way,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
536942,Grosmont Way,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
536942,Grosmont Way,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
536942,Grosmont Way,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
536942,Grosmont Way,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,31.1
536942,Grosmont Way,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
536942,Grosmont Way,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
536942,Grosmont Way,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
536942,Grosmont Way,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
