Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
536942,Grosmont Way,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.4
536942,Grosmont Way,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.36
536942,Grosmont Way,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.53
536942,Grosmont Way,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
536942,Grosmont Way,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
536942,Grosmont Way,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
536942,Grosmont Way,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
536942,Grosmont Way,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-18T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.22
536942,Grosmont Way,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.32
536942,Grosmont Way,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.27
536942,Grosmont Way,2023-06-18T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
536942,Grosmont Way,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.9
536942,Grosmont Way,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.8
536942,Grosmont Way,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
536942,Grosmont Way,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
536942,Grosmont Way,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
536942,Grosmont Way,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
536942,Grosmont Way,2023-06-18T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
536942,Grosmont Way,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
536942,Grosmont Way,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
536942,Grosmont Way,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
536942,Grosmont Way,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
536942,Grosmont Way,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
536942,Grosmont Way,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
536942,Grosmont Way,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
536942,Grosmont Way,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
536942,Grosmont Way,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
536942,Grosmont Way,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,31.1
536942,Grosmont Way,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
536942,Grosmont Way,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
536942,Grosmont Way,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
536942,Grosmont Way,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
536942,Grosmont Way,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
536942,Grosmont Way,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
536942,Grosmont Way,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.98
536942,Grosmont Way,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.97
536942,Grosmont Way,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.14
536942,Grosmont Way,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
536942,Grosmont Way,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
536942,Grosmont Way,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
536942,Grosmont Way,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
536942,Grosmont Way,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-18T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
536942,Grosmont Way,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.82
536942,Grosmont Way,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.78
536942,Grosmont Way,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.25
536942,Grosmont Way,2023-06-18T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
536942,Grosmont Way,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.7
536942,Grosmont Way,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
536942,Grosmont Way,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
536942,Grosmont Way,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
536942,Grosmont Way,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
536942,Grosmont Way,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
536942,Grosmont Way,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
536942,Grosmont Way,2023-06-18T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
536942,Grosmont Way,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
536942,Grosmont Way,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
536942,Grosmont Way,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
536942,Grosmont Way,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
536942,Grosmont Way,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
536942,Grosmont Way,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
536942,Grosmont Way,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
536942,Grosmont Way,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
536942,Grosmont Way,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
536942,Grosmont Way,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
536942,Grosmont Way,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,31.1
536942,Grosmont Way,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
536942,Grosmont Way,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
536942,Grosmont Way,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
536942,Grosmont Way,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
536942,Grosmont Way,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
536942,Grosmont Way,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.49
536942,Grosmont Way,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.65
536942,Grosmont Way,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.91
536942,Grosmont Way,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
536942,Grosmont Way,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
536942,Grosmont Way,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
536942,Grosmont Way,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
536942,Grosmont Way,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
536942,Grosmont Way,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.56
536942,Grosmont Way,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.76
536942,Grosmont Way,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
536942,Grosmont Way,2023-06-18T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
536942,Grosmont Way,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.9
536942,Grosmont Way,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
536942,Grosmont Way,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
536942,Grosmont Way,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
536942,Grosmont Way,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
536942,Grosmont Way,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
536942,Grosmont Way,2023-06-18T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
536942,Grosmont Way,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
536942,Grosmont Way,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
536942,Grosmont Way,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
536942,Grosmont Way,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
536942,Grosmont Way,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
536942,Grosmont Way,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
536942,Grosmont Way,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
536942,Grosmont Way,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
536942,Grosmont Way,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
536942,Grosmont Way,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
536942,Grosmont Way,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
536942,Grosmont Way,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
536942,Grosmont Way,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,31.1
536942,Grosmont Way,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
536942,Grosmont Way,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
536942,Grosmont Way,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
536942,Grosmont Way,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
536942,Grosmont Way,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.05
536942,Grosmont Way,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.74
536942,Grosmont Way,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.22
536942,Grosmont Way,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
536942,Grosmont Way,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
536942,Grosmont Way,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
536942,Grosmont Way,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
536942,Grosmont Way,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
536942,Grosmont Way,2023-06-18T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
536942,Grosmont Way,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.83
536942,Grosmont Way,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.17
536942,Grosmont Way,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.24
536942,Grosmont Way,2023-06-18T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
536942,Grosmont Way,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
536942,Grosmont Way,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
536942,Grosmont Way,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
536942,Grosmont Way,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
536942,Grosmont Way,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
536942,Grosmont Way,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
536942,Grosmont Way,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
536942,Grosmont Way,2023-06-18T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
536942,Grosmont Way,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
536942,Grosmont Way,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
536942,Grosmont Way,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
536942,Grosmont Way,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
536942,Grosmont Way,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
536942,Grosmont Way,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
536942,Grosmont Way,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
536942,Grosmont Way,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
536942,Grosmont Way,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
536942,Grosmont Way,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
536942,Grosmont Way,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
536942,Grosmont Way,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,31.1
536942,Grosmont Way,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
536942,Grosmont Way,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
536942,Grosmont Way,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
536942,Grosmont Way,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
536942,Grosmont Way,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.96
536942,Grosmont Way,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.11
536942,Grosmont Way,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.74
536942,Grosmont Way,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
536942,Grosmont Way,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
536942,Grosmont Way,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
536942,Grosmont Way,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
536942,Grosmont Way,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-18T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
536942,Grosmont Way,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.49
536942,Grosmont Way,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.81
536942,Grosmont Way,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.41
536942,Grosmont Way,2023-06-18T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
536942,Grosmont Way,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
536942,Grosmont Way,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
536942,Grosmont Way,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
536942,Grosmont Way,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
536942,Grosmont Way,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536942,Grosmont Way,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
536942,Grosmont Way,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
536942,Grosmont Way,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
536942,Grosmont Way,2023-06-18T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
536942,Grosmont Way,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
536942,Grosmont Way,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
536942,Grosmont Way,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
536942,Grosmont Way,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
536942,Grosmont Way,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
536942,Grosmont Way,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
536942,Grosmont Way,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
536942,Grosmont Way,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
536942,Grosmont Way,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,31.1
536942,Grosmont Way,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
536942,Grosmont Way,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
536942,Grosmont Way,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
536942,Grosmont Way,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
536942,Grosmont Way,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.07
536942,Grosmont Way,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.63
536942,Grosmont Way,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.55
536942,Grosmont Way,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
536942,Grosmont Way,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
536942,Grosmont Way,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
536942,Grosmont Way,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
536942,Grosmont Way,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-18T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
536942,Grosmont Way,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.49
536942,Grosmont Way,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.62
536942,Grosmont Way,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.86
536942,Grosmont Way,2023-06-18T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
536942,Grosmont Way,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
536942,Grosmont Way,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.8
536942,Grosmont Way,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
536942,Grosmont Way,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
536942,Grosmont Way,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
536942,Grosmont Way,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
536942,Grosmont Way,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
536942,Grosmont Way,2023-06-18T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
536942,Grosmont Way,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
536942,Grosmont Way,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
536942,Grosmont Way,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
536942,Grosmont Way,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
536942,Grosmont Way,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
536942,Grosmont Way,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
536942,Grosmont Way,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
536942,Grosmont Way,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
536942,Grosmont Way,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
536942,Grosmont Way,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
536942,Grosmont Way,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,31.0
536942,Grosmont Way,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
536942,Grosmont Way,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
536942,Grosmont Way,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
536942,Grosmont Way,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
536942,Grosmont Way,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
536942,Grosmont Way,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
536942,Grosmont Way,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.51
536942,Grosmont Way,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.63
536942,Grosmont Way,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.49
536942,Grosmont Way,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
536942,Grosmont Way,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
536942,Grosmont Way,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
536942,Grosmont Way,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
536942,Grosmont Way,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.44
536942,Grosmont Way,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.71
536942,Grosmont Way,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.92
536942,Grosmont Way,2023-06-18T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
536942,Grosmont Way,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
536942,Grosmont Way,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
536942,Grosmont Way,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
536942,Grosmont Way,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
536942,Grosmont Way,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.48
536942,Grosmont Way,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
536942,Grosmont Way,2023-06-18T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
536942,Grosmont Way,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
536942,Grosmont Way,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
536942,Grosmont Way,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
536942,Grosmont Way,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
536942,Grosmont Way,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
536942,Grosmont Way,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
536942,Grosmont Way,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
536942,Grosmont Way,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
536942,Grosmont Way,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
536942,Grosmont Way,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
536942,Grosmont Way,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,31.0
536942,Grosmont Way,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
536942,Grosmont Way,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
536942,Grosmont Way,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
536942,Grosmont Way,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.31
536942,Grosmont Way,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.33
536942,Grosmont Way,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.07
536942,Grosmont Way,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
536942,Grosmont Way,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
536942,Grosmont Way,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
536942,Grosmont Way,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
536942,Grosmont Way,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
536942,Grosmont Way,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
536942,Grosmont Way,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.68
536942,Grosmont Way,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.65
536942,Grosmont Way,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
536942,Grosmont Way,2023-06-18T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
536942,Grosmont Way,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
536942,Grosmont Way,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
536942,Grosmont Way,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
536942,Grosmont Way,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
536942,Grosmont Way,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
536942,Grosmont Way,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
536942,Grosmont Way,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
536942,Grosmont Way,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.59
536942,Grosmont Way,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
536942,Grosmont Way,2023-06-18T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
536942,Grosmont Way,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
536942,Grosmont Way,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
536942,Grosmont Way,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
536942,Grosmont Way,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
536942,Grosmont Way,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
536942,Grosmont Way,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
536942,Grosmont Way,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
536942,Grosmont Way,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
536942,Grosmont Way,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
536942,Grosmont Way,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,30.9
536942,Grosmont Way,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
536942,Grosmont Way,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
536942,Grosmont Way,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
536942,Grosmont Way,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.17
536942,Grosmont Way,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.43
536942,Grosmont Way,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.5
536942,Grosmont Way,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
536942,Grosmont Way,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
536942,Grosmont Way,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
536942,Grosmont Way,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
536942,Grosmont Way,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
536942,Grosmont Way,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.35
536942,Grosmont Way,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.29
536942,Grosmont Way,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
536942,Grosmont Way,2023-06-18T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
536942,Grosmont Way,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
536942,Grosmont Way,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
536942,Grosmont Way,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
536942,Grosmont Way,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
536942,Grosmont Way,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
536942,Grosmont Way,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
536942,Grosmont Way,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
536942,Grosmont Way,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
536942,Grosmont Way,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
536942,Grosmont Way,2023-06-18T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
536942,Grosmont Way,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
536942,Grosmont Way,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
536942,Grosmont Way,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
536942,Grosmont Way,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
536942,Grosmont Way,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
536942,Grosmont Way,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
536942,Grosmont Way,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
536942,Grosmont Way,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
536942,Grosmont Way,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,30.8
536942,Grosmont Way,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
536942,Grosmont Way,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
536942,Grosmont Way,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536942,Grosmont Way,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
536942,Grosmont Way,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.53
536942,Grosmont Way,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.81
536942,Grosmont Way,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.3
536942,Grosmont Way,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
536942,Grosmont Way,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
536942,Grosmont Way,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
536942,Grosmont Way,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
536942,Grosmont Way,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
536942,Grosmont Way,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.34
536942,Grosmont Way,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.28
536942,Grosmont Way,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
536942,Grosmont Way,2023-06-18T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
536942,Grosmont Way,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
536942,Grosmont Way,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
536942,Grosmont Way,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
536942,Grosmont Way,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
536942,Grosmont Way,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
536942,Grosmont Way,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
536942,Grosmont Way,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.6
536942,Grosmont Way,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
536942,Grosmont Way,2023-06-18T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
536942,Grosmont Way,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
