Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
536942,Grosmont Way,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
536942,Grosmont Way,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
536942,Grosmont Way,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
536942,Grosmont Way,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
536942,Grosmont Way,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
536942,Grosmont Way,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
536942,Grosmont Way,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
536942,Grosmont Way,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,30.7
536942,Grosmont Way,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
536942,Grosmont Way,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
536942,Grosmont Way,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
536942,Grosmont Way,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.07
536942,Grosmont Way,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.18
536942,Grosmont Way,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.2
536942,Grosmont Way,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
536942,Grosmont Way,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
536942,Grosmont Way,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
536942,Grosmont Way,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
536942,Grosmont Way,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
536942,Grosmont Way,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.06
536942,Grosmont Way,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.38
536942,Grosmont Way,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
536942,Grosmont Way,2023-06-18T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
536942,Grosmont Way,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
536942,Grosmont Way,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
536942,Grosmont Way,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
536942,Grosmont Way,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
536942,Grosmont Way,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
536942,Grosmont Way,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
536942,Grosmont Way,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
536942,Grosmont Way,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
536942,Grosmont Way,2023-06-18T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
536942,Grosmont Way,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
536942,Grosmont Way,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
536942,Grosmont Way,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
536942,Grosmont Way,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
536942,Grosmont Way,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
536942,Grosmont Way,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
536942,Grosmont Way,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
536942,Grosmont Way,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
536942,Grosmont Way,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
536942,Grosmont Way,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
536942,Grosmont Way,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,30.6
536942,Grosmont Way,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
536942,Grosmont Way,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
536942,Grosmont Way,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
536942,Grosmont Way,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
536942,Grosmont Way,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
536942,Grosmont Way,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.43
536942,Grosmont Way,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.56
536942,Grosmont Way,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.6
536942,Grosmont Way,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
536942,Grosmont Way,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
536942,Grosmont Way,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
536942,Grosmont Way,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
536942,Grosmont Way,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
536942,Grosmont Way,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
536942,Grosmont Way,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
536942,Grosmont Way,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.2
536942,Grosmont Way,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.19
536942,Grosmont Way,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
536942,Grosmont Way,2023-06-18T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
536942,Grosmont Way,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
536942,Grosmont Way,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
536942,Grosmont Way,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
536942,Grosmont Way,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
536942,Grosmont Way,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
536942,Grosmont Way,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
536942,Grosmont Way,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
536942,Grosmont Way,2023-06-18T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
536942,Grosmont Way,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
536942,Grosmont Way,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
536942,Grosmont Way,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
536942,Grosmont Way,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
536942,Grosmont Way,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
536942,Grosmont Way,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
536942,Grosmont Way,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
536942,Grosmont Way,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
536942,Grosmont Way,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
536942,Grosmont Way,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
536942,Grosmont Way,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,30.5
536942,Grosmont Way,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
536942,Grosmont Way,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
536942,Grosmont Way,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
536942,Grosmont Way,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
536942,Grosmont Way,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
536942,Grosmont Way,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.4
536942,Grosmont Way,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.75
536942,Grosmont Way,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.94
536942,Grosmont Way,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
536942,Grosmont Way,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
536942,Grosmont Way,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
536942,Grosmont Way,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
536942,Grosmont Way,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
536942,Grosmont Way,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
536942,Grosmont Way,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
536942,Grosmont Way,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.42
536942,Grosmont Way,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.11
536942,Grosmont Way,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
536942,Grosmont Way,2023-06-18T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
536942,Grosmont Way,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
536942,Grosmont Way,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.8
536942,Grosmont Way,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
536942,Grosmont Way,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
536942,Grosmont Way,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
536942,Grosmont Way,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
536942,Grosmont Way,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
536942,Grosmont Way,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
536942,Grosmont Way,2023-06-18T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
536942,Grosmont Way,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
536942,Grosmont Way,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
536942,Grosmont Way,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
536942,Grosmont Way,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
536942,Grosmont Way,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
536942,Grosmont Way,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
536942,Grosmont Way,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
536942,Grosmont Way,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
536942,Grosmont Way,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
536942,Grosmont Way,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
536942,Grosmont Way,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,30.3
536942,Grosmont Way,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
536942,Grosmont Way,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
536942,Grosmont Way,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536942,Grosmont Way,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
536942,Grosmont Way,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
536942,Grosmont Way,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.23
536942,Grosmont Way,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.51
536942,Grosmont Way,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.4
536942,Grosmont Way,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
536942,Grosmont Way,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
536942,Grosmont Way,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
536942,Grosmont Way,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
536942,Grosmont Way,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
536942,Grosmont Way,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.69
536942,Grosmont Way,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.61
536942,Grosmont Way,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.08
536942,Grosmont Way,2023-06-18T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
536942,Grosmont Way,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
536942,Grosmont Way,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.5
536942,Grosmont Way,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
536942,Grosmont Way,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
536942,Grosmont Way,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
536942,Grosmont Way,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
536942,Grosmont Way,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
536942,Grosmont Way,2023-06-18T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
536942,Grosmont Way,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
536942,Grosmont Way,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
536942,Grosmont Way,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
536942,Grosmont Way,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
536942,Grosmont Way,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
536942,Grosmont Way,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
536942,Grosmont Way,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
536942,Grosmont Way,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
536942,Grosmont Way,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,30.3
536942,Grosmont Way,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
536942,Grosmont Way,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
536942,Grosmont Way,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
536942,Grosmont Way,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
536942,Grosmont Way,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
536942,Grosmont Way,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.53
536942,Grosmont Way,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.17
536942,Grosmont Way,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.62
536942,Grosmont Way,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
536942,Grosmont Way,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
536942,Grosmont Way,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
536942,Grosmont Way,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
536942,Grosmont Way,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
536942,Grosmont Way,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.14
536942,Grosmont Way,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.92
536942,Grosmont Way,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.02
536942,Grosmont Way,2023-06-18T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
536942,Grosmont Way,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.7
536942,Grosmont Way,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
536942,Grosmont Way,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
536942,Grosmont Way,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
536942,Grosmont Way,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
536942,Grosmont Way,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
536942,Grosmont Way,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
536942,Grosmont Way,2023-06-18T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
536942,Grosmont Way,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
536942,Grosmont Way,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
536942,Grosmont Way,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
536942,Grosmont Way,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
536942,Grosmont Way,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
536942,Grosmont Way,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
536942,Grosmont Way,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
536942,Grosmont Way,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
536942,Grosmont Way,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,30.1
536942,Grosmont Way,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
536942,Grosmont Way,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
536942,Grosmont Way,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
536942,Grosmont Way,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
536942,Grosmont Way,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.53
536942,Grosmont Way,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.21
536942,Grosmont Way,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.54
536942,Grosmont Way,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
536942,Grosmont Way,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
536942,Grosmont Way,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
536942,Grosmont Way,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
536942,Grosmont Way,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.93
536942,Grosmont Way,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.19
536942,Grosmont Way,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
536942,Grosmont Way,2023-06-18T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
536942,Grosmont Way,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
536942,Grosmont Way,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.7
536942,Grosmont Way,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
536942,Grosmont Way,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
536942,Grosmont Way,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
536942,Grosmont Way,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
536942,Grosmont Way,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
536942,Grosmont Way,2023-06-18T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
536942,Grosmont Way,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
536942,Grosmont Way,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
536942,Grosmont Way,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
536942,Grosmont Way,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
536942,Grosmont Way,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
536942,Grosmont Way,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
536942,Grosmont Way,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
536942,Grosmont Way,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
536942,Grosmont Way,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
536942,Grosmont Way,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
536942,Grosmont Way,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,30.0
536942,Grosmont Way,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
536942,Grosmont Way,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
536942,Grosmont Way,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
536942,Grosmont Way,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
536942,Grosmont Way,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
536942,Grosmont Way,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.92
536942,Grosmont Way,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.65
536942,Grosmont Way,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.9
536942,Grosmont Way,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
536942,Grosmont Way,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
536942,Grosmont Way,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
536942,Grosmont Way,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
536942,Grosmont Way,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-18T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.95
536942,Grosmont Way,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.4
536942,Grosmont Way,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
536942,Grosmont Way,2023-06-18T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
536942,Grosmont Way,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
536942,Grosmont Way,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
536942,Grosmont Way,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
536942,Grosmont Way,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
536942,Grosmont Way,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
536942,Grosmont Way,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
536942,Grosmont Way,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
536942,Grosmont Way,2023-06-18T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
536942,Grosmont Way,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
536942,Grosmont Way,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
536942,Grosmont Way,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
536942,Grosmont Way,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
536942,Grosmont Way,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
536942,Grosmont Way,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
536942,Grosmont Way,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
536942,Grosmont Way,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
536942,Grosmont Way,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
536942,Grosmont Way,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,29.9
536942,Grosmont Way,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
536942,Grosmont Way,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
536942,Grosmont Way,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
536942,Grosmont Way,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
536942,Grosmont Way,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
536942,Grosmont Way,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.15
536942,Grosmont Way,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.11
536942,Grosmont Way,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.41
536942,Grosmont Way,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
536942,Grosmont Way,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
536942,Grosmont Way,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
536942,Grosmont Way,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
536942,Grosmont Way,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-18T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
536942,Grosmont Way,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
536942,Grosmont Way,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.34
536942,Grosmont Way,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
536942,Grosmont Way,2023-06-18T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
536942,Grosmont Way,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
536942,Grosmont Way,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.9
536942,Grosmont Way,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
536942,Grosmont Way,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
536942,Grosmont Way,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
536942,Grosmont Way,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
536942,Grosmont Way,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
536942,Grosmont Way,2023-06-18T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
536942,Grosmont Way,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
536942,Grosmont Way,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
536942,Grosmont Way,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
536942,Grosmont Way,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
536942,Grosmont Way,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
536942,Grosmont Way,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.43
536942,Grosmont Way,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
536942,Grosmont Way,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
536942,Grosmont Way,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
536942,Grosmont Way,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
536942,Grosmont Way,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,29.8
536942,Grosmont Way,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
536942,Grosmont Way,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
536942,Grosmont Way,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536942,Grosmont Way,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
536942,Grosmont Way,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
536942,Grosmont Way,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.24
536942,Grosmont Way,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.12
536942,Grosmont Way,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.84
536942,Grosmont Way,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
536942,Grosmont Way,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
536942,Grosmont Way,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
536942,Grosmont Way,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
536942,Grosmont Way,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.46
536942,Grosmont Way,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.82
536942,Grosmont Way,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
536942,Grosmont Way,2023-06-18T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
536942,Grosmont Way,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
536942,Grosmont Way,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.3
536942,Grosmont Way,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
536942,Grosmont Way,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
536942,Grosmont Way,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
536942,Grosmont Way,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
536942,Grosmont Way,2023-06-18T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
536942,Grosmont Way,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
536942,Grosmont Way,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
536942,Grosmont Way,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
536942,Grosmont Way,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
536942,Grosmont Way,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.85
536942,Grosmont Way,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
536942,Grosmont Way,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
536942,Grosmont Way,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
536942,Grosmont Way,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
536942,Grosmont Way,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
536942,Grosmont Way,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,29.8
536942,Grosmont Way,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
536942,Grosmont Way,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
536942,Grosmont Way,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
536942,Grosmont Way,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
536942,Grosmont Way,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
536942,Grosmont Way,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
536942,Grosmont Way,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.77
536942,Grosmont Way,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.84
536942,Grosmont Way,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.23
536942,Grosmont Way,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
536942,Grosmont Way,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
536942,Grosmont Way,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
536942,Grosmont Way,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
536942,Grosmont Way,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
