Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.04
536942,Grosmont Way,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.49
536942,Grosmont Way,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
536942,Grosmont Way,2023-06-18T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
536942,Grosmont Way,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.1
536942,Grosmont Way,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
536942,Grosmont Way,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
536942,Grosmont Way,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
536942,Grosmont Way,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
536942,Grosmont Way,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
536942,Grosmont Way,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
536942,Grosmont Way,2023-06-18T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
536942,Grosmont Way,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
536942,Grosmont Way,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
536942,Grosmont Way,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
536942,Grosmont Way,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
536942,Grosmont Way,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.24
536942,Grosmont Way,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
536942,Grosmont Way,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
536942,Grosmont Way,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
536942,Grosmont Way,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
536942,Grosmont Way,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
536942,Grosmont Way,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,29.7
536942,Grosmont Way,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
536942,Grosmont Way,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
536942,Grosmont Way,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
536942,Grosmont Way,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
536942,Grosmont Way,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
536942,Grosmont Way,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
536942,Grosmont Way,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.87
536942,Grosmont Way,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.21
536942,Grosmont Way,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.08
536942,Grosmont Way,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
536942,Grosmont Way,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
536942,Grosmont Way,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
536942,Grosmont Way,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
536942,Grosmont Way,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.86
536942,Grosmont Way,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.39
536942,Grosmont Way,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
536942,Grosmont Way,2023-06-18T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
536942,Grosmont Way,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.6
536942,Grosmont Way,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
536942,Grosmont Way,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
536942,Grosmont Way,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
536942,Grosmont Way,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
536942,Grosmont Way,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
536942,Grosmont Way,2023-06-18T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
536942,Grosmont Way,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
536942,Grosmont Way,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
536942,Grosmont Way,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
536942,Grosmont Way,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
536942,Grosmont Way,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
536942,Grosmont Way,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
536942,Grosmont Way,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
536942,Grosmont Way,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
536942,Grosmont Way,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
536942,Grosmont Way,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
536942,Grosmont Way,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,29.6
536942,Grosmont Way,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
536942,Grosmont Way,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
536942,Grosmont Way,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
536942,Grosmont Way,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
536942,Grosmont Way,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
536942,Grosmont Way,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
536942,Grosmont Way,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.23
536942,Grosmont Way,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.19
536942,Grosmont Way,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.04
536942,Grosmont Way,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
536942,Grosmont Way,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
536942,Grosmont Way,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
536942,Grosmont Way,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
536942,Grosmont Way,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.18
536942,Grosmont Way,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
536942,Grosmont Way,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
536942,Grosmont Way,2023-06-18T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
536942,Grosmont Way,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
536942,Grosmont Way,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
536942,Grosmont Way,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
536942,Grosmont Way,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
536942,Grosmont Way,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
536942,Grosmont Way,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
536942,Grosmont Way,2023-06-18T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
536942,Grosmont Way,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
536942,Grosmont Way,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
536942,Grosmont Way,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
536942,Grosmont Way,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
536942,Grosmont Way,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
536942,Grosmont Way,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
536942,Grosmont Way,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
536942,Grosmont Way,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
536942,Grosmont Way,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
536942,Grosmont Way,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,29.5
536942,Grosmont Way,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
536942,Grosmont Way,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
536942,Grosmont Way,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
536942,Grosmont Way,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
536942,Grosmont Way,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
536942,Grosmont Way,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
536942,Grosmont Way,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.37
536942,Grosmont Way,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.3
536942,Grosmont Way,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.61
536942,Grosmont Way,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
536942,Grosmont Way,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
536942,Grosmont Way,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
536942,Grosmont Way,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
536942,Grosmont Way,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.59
536942,Grosmont Way,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
536942,Grosmont Way,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
536942,Grosmont Way,2023-06-18T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
536942,Grosmont Way,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
536942,Grosmont Way,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
536942,Grosmont Way,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
536942,Grosmont Way,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
536942,Grosmont Way,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
536942,Grosmont Way,2023-06-18T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
536942,Grosmont Way,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
536942,Grosmont Way,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
536942,Grosmont Way,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
536942,Grosmont Way,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
536942,Grosmont Way,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
536942,Grosmont Way,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
536942,Grosmont Way,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
536942,Grosmont Way,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,29.5
536942,Grosmont Way,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
536942,Grosmont Way,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
536942,Grosmont Way,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
536942,Grosmont Way,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
536942,Grosmont Way,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
536942,Grosmont Way,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
536942,Grosmont Way,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
536942,Grosmont Way,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.38
536942,Grosmont Way,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.35
536942,Grosmont Way,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.18
536942,Grosmont Way,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
536942,Grosmont Way,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
536942,Grosmont Way,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
536942,Grosmont Way,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
536942,Grosmont Way,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.84
536942,Grosmont Way,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.99
536942,Grosmont Way,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
536942,Grosmont Way,2023-06-18T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
536942,Grosmont Way,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
536942,Grosmont Way,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
536942,Grosmont Way,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
536942,Grosmont Way,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
536942,Grosmont Way,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
536942,Grosmont Way,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
536942,Grosmont Way,2023-06-18T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
536942,Grosmont Way,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
536942,Grosmont Way,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
536942,Grosmont Way,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
536942,Grosmont Way,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
536942,Grosmont Way,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
536942,Grosmont Way,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
536942,Grosmont Way,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
536942,Grosmont Way,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
536942,Grosmont Way,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,29.4
536942,Grosmont Way,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
536942,Grosmont Way,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
536942,Grosmont Way,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
536942,Grosmont Way,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
536942,Grosmont Way,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
536942,Grosmont Way,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
536942,Grosmont Way,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
536942,Grosmont Way,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.69
536942,Grosmont Way,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.2
536942,Grosmont Way,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.12
536942,Grosmont Way,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
536942,Grosmont Way,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
536942,Grosmont Way,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
536942,Grosmont Way,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
536942,Grosmont Way,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.62
536942,Grosmont Way,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.43
536942,Grosmont Way,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
536942,Grosmont Way,2023-06-18T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
536942,Grosmont Way,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
536942,Grosmont Way,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
536942,Grosmont Way,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
536942,Grosmont Way,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
536942,Grosmont Way,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
536942,Grosmont Way,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
536942,Grosmont Way,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
536942,Grosmont Way,2023-06-18T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
536942,Grosmont Way,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
536942,Grosmont Way,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
536942,Grosmont Way,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
536942,Grosmont Way,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
536942,Grosmont Way,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
536942,Grosmont Way,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
536942,Grosmont Way,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
536942,Grosmont Way,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
536942,Grosmont Way,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
536942,Grosmont Way,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,29.3
536942,Grosmont Way,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
536942,Grosmont Way,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
536942,Grosmont Way,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
536942,Grosmont Way,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
536942,Grosmont Way,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
536942,Grosmont Way,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
536942,Grosmont Way,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
536942,Grosmont Way,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.89
536942,Grosmont Way,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.1
536942,Grosmont Way,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.39
536942,Grosmont Way,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
536942,Grosmont Way,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
536942,Grosmont Way,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
536942,Grosmont Way,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
536942,Grosmont Way,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
536942,Grosmont Way,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.86
536942,Grosmont Way,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
536942,Grosmont Way,2023-06-18T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
536942,Grosmont Way,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
536942,Grosmont Way,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.5
536942,Grosmont Way,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
536942,Grosmont Way,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
536942,Grosmont Way,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
536942,Grosmont Way,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
536942,Grosmont Way,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
536942,Grosmont Way,2023-06-18T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
536942,Grosmont Way,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
536942,Grosmont Way,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
536942,Grosmont Way,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
536942,Grosmont Way,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
536942,Grosmont Way,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
536942,Grosmont Way,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
536942,Grosmont Way,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
536942,Grosmont Way,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
536942,Grosmont Way,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,29.3
536942,Grosmont Way,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
536942,Grosmont Way,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
536942,Grosmont Way,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
536942,Grosmont Way,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
536942,Grosmont Way,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
536942,Grosmont Way,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
536942,Grosmont Way,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
536942,Grosmont Way,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.45
536942,Grosmont Way,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.71
536942,Grosmont Way,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.75
536942,Grosmont Way,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
536942,Grosmont Way,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
536942,Grosmont Way,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
536942,Grosmont Way,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
536942,Grosmont Way,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
536942,Grosmont Way,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.38
536942,Grosmont Way,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
536942,Grosmont Way,2023-06-18T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
536942,Grosmont Way,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
536942,Grosmont Way,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
536942,Grosmont Way,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
536942,Grosmont Way,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
536942,Grosmont Way,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
536942,Grosmont Way,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
536942,Grosmont Way,2023-06-18T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
536942,Grosmont Way,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
536942,Grosmont Way,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
536942,Grosmont Way,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
536942,Grosmont Way,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
536942,Grosmont Way,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
536942,Grosmont Way,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
536942,Grosmont Way,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
536942,Grosmont Way,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
536942,Grosmont Way,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
536942,Grosmont Way,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,29.3
536942,Grosmont Way,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
536942,Grosmont Way,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
536942,Grosmont Way,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
536942,Grosmont Way,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
536942,Grosmont Way,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
536942,Grosmont Way,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
536942,Grosmont Way,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
536942,Grosmont Way,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.08
536942,Grosmont Way,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.44
536942,Grosmont Way,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.52
536942,Grosmont Way,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
536942,Grosmont Way,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
536942,Grosmont Way,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
536942,Grosmont Way,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
536942,Grosmont Way,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
536942,Grosmont Way,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
536942,Grosmont Way,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
536942,Grosmont Way,2023-06-18T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
536942,Grosmont Way,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
536942,Grosmont Way,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
536942,Grosmont Way,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
536942,Grosmont Way,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
536942,Grosmont Way,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
536942,Grosmont Way,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
536942,Grosmont Way,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
536942,Grosmont Way,2023-06-18T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
536942,Grosmont Way,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
536942,Grosmont Way,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
536942,Grosmont Way,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
536942,Grosmont Way,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
536942,Grosmont Way,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
536942,Grosmont Way,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
536942,Grosmont Way,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
536942,Grosmont Way,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
536942,Grosmont Way,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
536942,Grosmont Way,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,29.3
536942,Grosmont Way,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
536942,Grosmont Way,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
536942,Grosmont Way,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536942,Grosmont Way,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
536942,Grosmont Way,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
536942,Grosmont Way,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
536942,Grosmont Way,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
536942,Grosmont Way,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.35
536942,Grosmont Way,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.61
536942,Grosmont Way,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.25
536942,Grosmont Way,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
536942,Grosmont Way,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
536942,Grosmont Way,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
536942,Grosmont Way,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
536942,Grosmont Way,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
536942,Grosmont Way,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
536942,Grosmont Way,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
536942,Grosmont Way,2023-06-18T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
536942,Grosmont Way,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
536942,Grosmont Way,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
536942,Grosmont Way,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
536942,Grosmont Way,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
536942,Grosmont Way,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
536942,Grosmont Way,2023-06-18T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
536942,Grosmont Way,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
536942,Grosmont Way,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
536942,Grosmont Way,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
536942,Grosmont Way,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
536942,Grosmont Way,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
536942,Grosmont Way,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
536942,Grosmont Way,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
536942,Grosmont Way,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
536942,Grosmont Way,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
536942,Grosmont Way,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
536942,Grosmont Way,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,29.2
536942,Grosmont Way,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
536942,Grosmont Way,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
536942,Grosmont Way,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536942,Grosmont Way,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
536942,Grosmont Way,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
536942,Grosmont Way,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
536942,Grosmont Way,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
