Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.78
536942,Grosmont Way,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.54
536942,Grosmont Way,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.87
536942,Grosmont Way,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
536942,Grosmont Way,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
536942,Grosmont Way,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
536942,Grosmont Way,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
536942,Grosmont Way,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
536942,Grosmont Way,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
536942,Grosmont Way,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
536942,Grosmont Way,2023-06-18T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
536942,Grosmont Way,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
536942,Grosmont Way,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
536942,Grosmont Way,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
536942,Grosmont Way,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
536942,Grosmont Way,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
536942,Grosmont Way,2023-06-18T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
536942,Grosmont Way,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
536942,Grosmont Way,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
536942,Grosmont Way,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
536942,Grosmont Way,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
536942,Grosmont Way,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
536942,Grosmont Way,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
536942,Grosmont Way,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
536942,Grosmont Way,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
536942,Grosmont Way,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
536942,Grosmont Way,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
536942,Grosmont Way,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,29.2
536942,Grosmont Way,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
536942,Grosmont Way,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
536942,Grosmont Way,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
536942,Grosmont Way,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
536942,Grosmont Way,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
536942,Grosmont Way,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
536942,Grosmont Way,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
536942,Grosmont Way,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.53
536942,Grosmont Way,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.63
536942,Grosmont Way,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.22
536942,Grosmont Way,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
536942,Grosmont Way,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
536942,Grosmont Way,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
536942,Grosmont Way,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
536942,Grosmont Way,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
536942,Grosmont Way,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
536942,Grosmont Way,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
536942,Grosmont Way,2023-06-18T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
536942,Grosmont Way,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
536942,Grosmont Way,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
536942,Grosmont Way,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
536942,Grosmont Way,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
536942,Grosmont Way,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
536942,Grosmont Way,2023-06-18T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
536942,Grosmont Way,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
536942,Grosmont Way,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
536942,Grosmont Way,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
536942,Grosmont Way,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
536942,Grosmont Way,2023-06-18T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
536942,Grosmont Way,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
536942,Grosmont Way,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
536942,Grosmont Way,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,29.1
536942,Grosmont Way,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
536942,Grosmont Way,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
536942,Grosmont Way,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
536942,Grosmont Way,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
536942,Grosmont Way,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
536942,Grosmont Way,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
536942,Grosmont Way,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
536942,Grosmont Way,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.63
536942,Grosmont Way,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.31
536942,Grosmont Way,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.21
536942,Grosmont Way,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
536942,Grosmont Way,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
536942,Grosmont Way,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
536942,Grosmont Way,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
536942,Grosmont Way,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
536942,Grosmont Way,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
536942,Grosmont Way,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
536942,Grosmont Way,2023-06-18T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
536942,Grosmont Way,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
536942,Grosmont Way,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
536942,Grosmont Way,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
536942,Grosmont Way,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
536942,Grosmont Way,2023-06-18T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
536942,Grosmont Way,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
536942,Grosmont Way,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
536942,Grosmont Way,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
536942,Grosmont Way,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
536942,Grosmont Way,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
536942,Grosmont Way,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
536942,Grosmont Way,2023-06-18T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
536942,Grosmont Way,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
536942,Grosmont Way,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
536942,Grosmont Way,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,29.1
536942,Grosmont Way,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
536942,Grosmont Way,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
536942,Grosmont Way,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
536942,Grosmont Way,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
536942,Grosmont Way,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
536942,Grosmont Way,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
536942,Grosmont Way,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
536942,Grosmont Way,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.73
536942,Grosmont Way,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
536942,Grosmont Way,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.34
536942,Grosmont Way,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
536942,Grosmont Way,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
536942,Grosmont Way,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
536942,Grosmont Way,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
536942,Grosmont Way,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
536942,Grosmont Way,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
536942,Grosmont Way,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
536942,Grosmont Way,2023-06-18T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
536942,Grosmont Way,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
536942,Grosmont Way,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
536942,Grosmont Way,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
536942,Grosmont Way,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
536942,Grosmont Way,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
536942,Grosmont Way,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
536942,Grosmont Way,2023-06-18T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
536942,Grosmont Way,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
536942,Grosmont Way,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
536942,Grosmont Way,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
536942,Grosmont Way,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
536942,Grosmont Way,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
536942,Grosmont Way,2023-06-18T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
536942,Grosmont Way,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
536942,Grosmont Way,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,29.1
536942,Grosmont Way,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
536942,Grosmont Way,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
536942,Grosmont Way,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
536942,Grosmont Way,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
536942,Grosmont Way,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
536942,Grosmont Way,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
536942,Grosmont Way,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
536942,Grosmont Way,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.8
536942,Grosmont Way,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.16
536942,Grosmont Way,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.81
536942,Grosmont Way,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
536942,Grosmont Way,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
536942,Grosmont Way,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
536942,Grosmont Way,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
536942,Grosmont Way,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
536942,Grosmont Way,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
536942,Grosmont Way,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
536942,Grosmont Way,2023-06-18T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
536942,Grosmont Way,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
536942,Grosmont Way,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
536942,Grosmont Way,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
536942,Grosmont Way,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
536942,Grosmont Way,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
536942,Grosmont Way,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
536942,Grosmont Way,2023-06-18T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
536942,Grosmont Way,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
536942,Grosmont Way,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
536942,Grosmont Way,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
536942,Grosmont Way,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
536942,Grosmont Way,2023-06-18T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
536942,Grosmont Way,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
536942,Grosmont Way,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,29.1
536942,Grosmont Way,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
536942,Grosmont Way,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
536942,Grosmont Way,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
536942,Grosmont Way,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
536942,Grosmont Way,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
536942,Grosmont Way,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
536942,Grosmont Way,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
536942,Grosmont Way,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.9
536942,Grosmont Way,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.85
536942,Grosmont Way,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.39
536942,Grosmont Way,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
536942,Grosmont Way,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
536942,Grosmont Way,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
536942,Grosmont Way,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
536942,Grosmont Way,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
536942,Grosmont Way,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
536942,Grosmont Way,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
536942,Grosmont Way,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
536942,Grosmont Way,2023-06-18T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
536942,Grosmont Way,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
536942,Grosmont Way,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
536942,Grosmont Way,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
536942,Grosmont Way,2023-06-18T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
536942,Grosmont Way,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
536942,Grosmont Way,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
536942,Grosmont Way,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
536942,Grosmont Way,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
536942,Grosmont Way,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
536942,Grosmont Way,2023-06-18T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
536942,Grosmont Way,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
536942,Grosmont Way,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
536942,Grosmont Way,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,29.1
536942,Grosmont Way,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
536942,Grosmont Way,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
536942,Grosmont Way,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
536942,Grosmont Way,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
536942,Grosmont Way,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
536942,Grosmont Way,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
536942,Grosmont Way,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
536942,Grosmont Way,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.12
536942,Grosmont Way,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.62
536942,Grosmont Way,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.33
536942,Grosmont Way,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
536942,Grosmont Way,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
536942,Grosmont Way,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
536942,Grosmont Way,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
536942,Grosmont Way,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
536942,Grosmont Way,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
536942,Grosmont Way,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
536942,Grosmont Way,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
536942,Grosmont Way,2023-06-18T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
536942,Grosmont Way,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
536942,Grosmont Way,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
536942,Grosmont Way,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
536942,Grosmont Way,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
536942,Grosmont Way,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
536942,Grosmont Way,2023-06-18T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
536942,Grosmont Way,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
536942,Grosmont Way,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
536942,Grosmont Way,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
536942,Grosmont Way,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
536942,Grosmont Way,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
536942,Grosmont Way,2023-06-18T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
536942,Grosmont Way,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
536942,Grosmont Way,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,29.1
536942,Grosmont Way,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
536942,Grosmont Way,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
536942,Grosmont Way,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
536942,Grosmont Way,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
536942,Grosmont Way,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
536942,Grosmont Way,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
536942,Grosmont Way,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
536942,Grosmont Way,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.41
536942,Grosmont Way,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.13
536942,Grosmont Way,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.08
536942,Grosmont Way,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
536942,Grosmont Way,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
536942,Grosmont Way,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
536942,Grosmont Way,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
536942,Grosmont Way,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
536942,Grosmont Way,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
536942,Grosmont Way,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
536942,Grosmont Way,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
536942,Grosmont Way,2023-06-18T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
536942,Grosmont Way,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
536942,Grosmont Way,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
536942,Grosmont Way,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
536942,Grosmont Way,2023-06-18T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
536942,Grosmont Way,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
536942,Grosmont Way,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
536942,Grosmont Way,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
536942,Grosmont Way,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
536942,Grosmont Way,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
536942,Grosmont Way,2023-06-18T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
536942,Grosmont Way,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
536942,Grosmont Way,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,29.1
536942,Grosmont Way,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
536942,Grosmont Way,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
536942,Grosmont Way,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
536942,Grosmont Way,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
536942,Grosmont Way,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
536942,Grosmont Way,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
536942,Grosmont Way,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
536942,Grosmont Way,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
536942,Grosmont Way,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.86
536942,Grosmont Way,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.87
536942,Grosmont Way,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.22
536942,Grosmont Way,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
536942,Grosmont Way,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
536942,Grosmont Way,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
536942,Grosmont Way,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
536942,Grosmont Way,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
536942,Grosmont Way,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
536942,Grosmont Way,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
536942,Grosmont Way,2023-06-18T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
536942,Grosmont Way,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
536942,Grosmont Way,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
536942,Grosmont Way,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
536942,Grosmont Way,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
536942,Grosmont Way,2023-06-18T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
536942,Grosmont Way,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
536942,Grosmont Way,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
536942,Grosmont Way,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
536942,Grosmont Way,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
536942,Grosmont Way,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
536942,Grosmont Way,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
536942,Grosmont Way,2023-06-18T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
536942,Grosmont Way,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
536942,Grosmont Way,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
536942,Grosmont Way,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
536942,Grosmont Way,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,29.1
536942,Grosmont Way,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
536942,Grosmont Way,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
536942,Grosmont Way,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
536942,Grosmont Way,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
536942,Grosmont Way,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
536942,Grosmont Way,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
536942,Grosmont Way,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
536942,Grosmont Way,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.73
536942,Grosmont Way,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.81
536942,Grosmont Way,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.82
536942,Grosmont Way,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
536942,Grosmont Way,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
536942,Grosmont Way,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
536942,Grosmont Way,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
536942,Grosmont Way,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
536942,Grosmont Way,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
536942,Grosmont Way,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
536942,Grosmont Way,2023-06-18T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
536942,Grosmont Way,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
536942,Grosmont Way,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
536942,Grosmont Way,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
536942,Grosmont Way,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
536942,Grosmont Way,2023-06-18T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
536942,Grosmont Way,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
536942,Grosmont Way,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
536942,Grosmont Way,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
