Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
536942,Grosmont Way,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
536942,Grosmont Way,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
536942,Grosmont Way,2023-06-18T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
536942,Grosmont Way,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
536942,Grosmont Way,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
536942,Grosmont Way,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,29.1
536942,Grosmont Way,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
536942,Grosmont Way,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
536942,Grosmont Way,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
536942,Grosmont Way,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
536942,Grosmont Way,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
536942,Grosmont Way,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
536942,Grosmont Way,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
536942,Grosmont Way,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.14
536942,Grosmont Way,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.8
536942,Grosmont Way,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.34
536942,Grosmont Way,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
536942,Grosmont Way,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
536942,Grosmont Way,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
536942,Grosmont Way,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
536942,Grosmont Way,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
536942,Grosmont Way,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
536942,Grosmont Way,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
536942,Grosmont Way,2023-06-18T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
536942,Grosmont Way,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
536942,Grosmont Way,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
536942,Grosmont Way,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
536942,Grosmont Way,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
536942,Grosmont Way,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
536942,Grosmont Way,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
536942,Grosmont Way,2023-06-18T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
536942,Grosmont Way,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
536942,Grosmont Way,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
536942,Grosmont Way,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
536942,Grosmont Way,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
536942,Grosmont Way,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
536942,Grosmont Way,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
536942,Grosmont Way,2023-06-18T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
536942,Grosmont Way,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,29.1
536942,Grosmont Way,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
536942,Grosmont Way,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
536942,Grosmont Way,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536942,Grosmont Way,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
536942,Grosmont Way,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
536942,Grosmont Way,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
536942,Grosmont Way,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
536942,Grosmont Way,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.78
536942,Grosmont Way,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.56
536942,Grosmont Way,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.18
536942,Grosmont Way,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
536942,Grosmont Way,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
536942,Grosmont Way,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
536942,Grosmont Way,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
536942,Grosmont Way,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
536942,Grosmont Way,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
536942,Grosmont Way,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
536942,Grosmont Way,2023-06-18T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
536942,Grosmont Way,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
536942,Grosmont Way,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
536942,Grosmont Way,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
536942,Grosmont Way,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
536942,Grosmont Way,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
536942,Grosmont Way,2023-06-18T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
536942,Grosmont Way,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
536942,Grosmont Way,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
536942,Grosmont Way,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
536942,Grosmont Way,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
536942,Grosmont Way,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
536942,Grosmont Way,2023-06-18T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
536942,Grosmont Way,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
536942,Grosmont Way,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,29.1
536942,Grosmont Way,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
536942,Grosmont Way,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
536942,Grosmont Way,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
536942,Grosmont Way,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
536942,Grosmont Way,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
536942,Grosmont Way,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
536942,Grosmont Way,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
536942,Grosmont Way,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.31
536942,Grosmont Way,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.61
536942,Grosmont Way,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.19
536942,Grosmont Way,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
536942,Grosmont Way,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
536942,Grosmont Way,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
536942,Grosmont Way,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
536942,Grosmont Way,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
536942,Grosmont Way,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
536942,Grosmont Way,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
536942,Grosmont Way,2023-06-18T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
536942,Grosmont Way,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
536942,Grosmont Way,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
536942,Grosmont Way,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
536942,Grosmont Way,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
536942,Grosmont Way,2023-06-18T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
536942,Grosmont Way,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
536942,Grosmont Way,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
536942,Grosmont Way,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
536942,Grosmont Way,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
536942,Grosmont Way,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
536942,Grosmont Way,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
536942,Grosmont Way,2023-06-18T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
536942,Grosmont Way,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
536942,Grosmont Way,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,29.1
536942,Grosmont Way,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
536942,Grosmont Way,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
536942,Grosmont Way,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536942,Grosmont Way,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
536942,Grosmont Way,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
536942,Grosmont Way,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
536942,Grosmont Way,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
536942,Grosmont Way,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.9
536942,Grosmont Way,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.96
536942,Grosmont Way,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.12
536942,Grosmont Way,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
536942,Grosmont Way,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
536942,Grosmont Way,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
536942,Grosmont Way,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
536942,Grosmont Way,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.2
536942,Grosmont Way,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
536942,Grosmont Way,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
536942,Grosmont Way,2023-06-18T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
536942,Grosmont Way,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
536942,Grosmont Way,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
536942,Grosmont Way,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
536942,Grosmont Way,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
536942,Grosmont Way,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
536942,Grosmont Way,2023-06-18T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
536942,Grosmont Way,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
536942,Grosmont Way,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
536942,Grosmont Way,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
536942,Grosmont Way,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
536942,Grosmont Way,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
536942,Grosmont Way,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
536942,Grosmont Way,2023-06-18T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
536942,Grosmont Way,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
536942,Grosmont Way,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,29.2
536942,Grosmont Way,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
536942,Grosmont Way,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
536942,Grosmont Way,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
536942,Grosmont Way,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
536942,Grosmont Way,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
536942,Grosmont Way,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
536942,Grosmont Way,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
536942,Grosmont Way,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.87
536942,Grosmont Way,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.06
536942,Grosmont Way,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.4
536942,Grosmont Way,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
536942,Grosmont Way,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
536942,Grosmont Way,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
536942,Grosmont Way,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
536942,Grosmont Way,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-18T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.29
536942,Grosmont Way,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
536942,Grosmont Way,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
536942,Grosmont Way,2023-06-18T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
536942,Grosmont Way,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
536942,Grosmont Way,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
536942,Grosmont Way,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
536942,Grosmont Way,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
536942,Grosmont Way,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
536942,Grosmont Way,2023-06-18T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
536942,Grosmont Way,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
536942,Grosmont Way,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
536942,Grosmont Way,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
536942,Grosmont Way,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
536942,Grosmont Way,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
536942,Grosmont Way,2023-06-18T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
536942,Grosmont Way,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
536942,Grosmont Way,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,29.3
536942,Grosmont Way,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
536942,Grosmont Way,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
536942,Grosmont Way,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
536942,Grosmont Way,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
536942,Grosmont Way,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
536942,Grosmont Way,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
536942,Grosmont Way,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
536942,Grosmont Way,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.29
536942,Grosmont Way,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.11
536942,Grosmont Way,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.41
536942,Grosmont Way,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
536942,Grosmont Way,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
536942,Grosmont Way,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
536942,Grosmont Way,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
536942,Grosmont Way,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.16
536942,Grosmont Way,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
536942,Grosmont Way,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
536942,Grosmont Way,2023-06-18T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
536942,Grosmont Way,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
536942,Grosmont Way,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
536942,Grosmont Way,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
536942,Grosmont Way,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
536942,Grosmont Way,2023-06-18T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
536942,Grosmont Way,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
536942,Grosmont Way,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
536942,Grosmont Way,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
536942,Grosmont Way,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
536942,Grosmont Way,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
536942,Grosmont Way,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
536942,Grosmont Way,2023-06-18T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
536942,Grosmont Way,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
536942,Grosmont Way,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,29.4
536942,Grosmont Way,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
536942,Grosmont Way,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
536942,Grosmont Way,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
536942,Grosmont Way,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
536942,Grosmont Way,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
536942,Grosmont Way,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
536942,Grosmont Way,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
536942,Grosmont Way,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.19
536942,Grosmont Way,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.75
536942,Grosmont Way,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.79
536942,Grosmont Way,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
536942,Grosmont Way,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
536942,Grosmont Way,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
536942,Grosmont Way,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
536942,Grosmont Way,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
536942,Grosmont Way,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
536942,Grosmont Way,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
536942,Grosmont Way,2023-06-18T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
536942,Grosmont Way,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
536942,Grosmont Way,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
536942,Grosmont Way,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
536942,Grosmont Way,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
536942,Grosmont Way,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
536942,Grosmont Way,2023-06-18T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
536942,Grosmont Way,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
536942,Grosmont Way,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
536942,Grosmont Way,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
536942,Grosmont Way,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
536942,Grosmont Way,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
536942,Grosmont Way,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
536942,Grosmont Way,2023-06-18T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
536942,Grosmont Way,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
536942,Grosmont Way,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,29.5
536942,Grosmont Way,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
536942,Grosmont Way,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
536942,Grosmont Way,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
536942,Grosmont Way,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
536942,Grosmont Way,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
536942,Grosmont Way,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
536942,Grosmont Way,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
536942,Grosmont Way,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
536942,Grosmont Way,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.93
536942,Grosmont Way,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.46
536942,Grosmont Way,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.7
536942,Grosmont Way,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
536942,Grosmont Way,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
536942,Grosmont Way,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
536942,Grosmont Way,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
536942,Grosmont Way,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
536942,Grosmont Way,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
536942,Grosmont Way,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
536942,Grosmont Way,2023-06-18T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
536942,Grosmont Way,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
536942,Grosmont Way,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
536942,Grosmont Way,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
536942,Grosmont Way,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
536942,Grosmont Way,2023-06-18T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
536942,Grosmont Way,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
536942,Grosmont Way,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
536942,Grosmont Way,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
536942,Grosmont Way,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
536942,Grosmont Way,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
536942,Grosmont Way,2023-06-18T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
536942,Grosmont Way,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
536942,Grosmont Way,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
536942,Grosmont Way,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,29.6
536942,Grosmont Way,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
536942,Grosmont Way,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
536942,Grosmont Way,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
536942,Grosmont Way,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
536942,Grosmont Way,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
536942,Grosmont Way,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
536942,Grosmont Way,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
536942,Grosmont Way,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
536942,Grosmont Way,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.96
536942,Grosmont Way,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.07
536942,Grosmont Way,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.75
536942,Grosmont Way,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
536942,Grosmont Way,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
536942,Grosmont Way,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
536942,Grosmont Way,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
536942,Grosmont Way,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
536942,Grosmont Way,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
536942,Grosmont Way,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
536942,Grosmont Way,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
536942,Grosmont Way,2023-06-18T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
536942,Grosmont Way,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
536942,Grosmont Way,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
536942,Grosmont Way,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
536942,Grosmont Way,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
536942,Grosmont Way,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
536942,Grosmont Way,2023-06-18T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
536942,Grosmont Way,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
536942,Grosmont Way,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
536942,Grosmont Way,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
536942,Grosmont Way,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
536942,Grosmont Way,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
536942,Grosmont Way,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
536942,Grosmont Way,2023-06-18T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
536942,Grosmont Way,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
536942,Grosmont Way,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,29.6
536942,Grosmont Way,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
536942,Grosmont Way,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
536942,Grosmont Way,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
536942,Grosmont Way,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
536942,Grosmont Way,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
536942,Grosmont Way,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
536942,Grosmont Way,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
536942,Grosmont Way,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
536942,Grosmont Way,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.78
536942,Grosmont Way,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.91
536942,Grosmont Way,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.81
536942,Grosmont Way,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
536942,Grosmont Way,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
536942,Grosmont Way,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
536942,Grosmont Way,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
536942,Grosmont Way,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
536942,Grosmont Way,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
536942,Grosmont Way,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
536942,Grosmont Way,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
