Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
536942,Grosmont Way,2023-06-18T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
536942,Grosmont Way,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
536942,Grosmont Way,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
536942,Grosmont Way,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
536942,Grosmont Way,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
536942,Grosmont Way,2023-06-18T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
536942,Grosmont Way,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
536942,Grosmont Way,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
536942,Grosmont Way,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
536942,Grosmont Way,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
536942,Grosmont Way,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
536942,Grosmont Way,2023-06-18T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
536942,Grosmont Way,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
536942,Grosmont Way,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,29.8
536942,Grosmont Way,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
536942,Grosmont Way,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
536942,Grosmont Way,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
536942,Grosmont Way,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
536942,Grosmont Way,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
536942,Grosmont Way,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
536942,Grosmont Way,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
536942,Grosmont Way,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
536942,Grosmont Way,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.21
536942,Grosmont Way,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.82
536942,Grosmont Way,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.74
536942,Grosmont Way,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
536942,Grosmont Way,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
536942,Grosmont Way,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
536942,Grosmont Way,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
536942,Grosmont Way,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
536942,Grosmont Way,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
536942,Grosmont Way,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
536942,Grosmont Way,2023-06-18T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
536942,Grosmont Way,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
536942,Grosmont Way,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
536942,Grosmont Way,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
536942,Grosmont Way,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
536942,Grosmont Way,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
536942,Grosmont Way,2023-06-18T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
536942,Grosmont Way,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
536942,Grosmont Way,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
536942,Grosmont Way,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
536942,Grosmont Way,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
536942,Grosmont Way,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
536942,Grosmont Way,2023-06-18T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
536942,Grosmont Way,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
536942,Grosmont Way,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
536942,Grosmont Way,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,29.8
536942,Grosmont Way,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
536942,Grosmont Way,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
536942,Grosmont Way,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
536942,Grosmont Way,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
536942,Grosmont Way,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
536942,Grosmont Way,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
536942,Grosmont Way,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
536942,Grosmont Way,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
536942,Grosmont Way,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.26
536942,Grosmont Way,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.67
536942,Grosmont Way,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.69
536942,Grosmont Way,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
536942,Grosmont Way,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
536942,Grosmont Way,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
536942,Grosmont Way,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
536942,Grosmont Way,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
536942,Grosmont Way,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
536942,Grosmont Way,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
536942,Grosmont Way,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
536942,Grosmont Way,2023-06-18T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
536942,Grosmont Way,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
536942,Grosmont Way,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
536942,Grosmont Way,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
536942,Grosmont Way,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
536942,Grosmont Way,2023-06-18T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
536942,Grosmont Way,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
536942,Grosmont Way,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
536942,Grosmont Way,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
536942,Grosmont Way,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
536942,Grosmont Way,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
536942,Grosmont Way,2023-06-18T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
536942,Grosmont Way,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
536942,Grosmont Way,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,29.9
536942,Grosmont Way,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
536942,Grosmont Way,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
536942,Grosmont Way,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
536942,Grosmont Way,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
536942,Grosmont Way,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
536942,Grosmont Way,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
536942,Grosmont Way,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
536942,Grosmont Way,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
536942,Grosmont Way,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
536942,Grosmont Way,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.81
536942,Grosmont Way,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.64
536942,Grosmont Way,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.83
536942,Grosmont Way,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
536942,Grosmont Way,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
536942,Grosmont Way,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
536942,Grosmont Way,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
536942,Grosmont Way,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
536942,Grosmont Way,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
536942,Grosmont Way,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
536942,Grosmont Way,2023-06-18T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
536942,Grosmont Way,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
536942,Grosmont Way,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
536942,Grosmont Way,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
536942,Grosmont Way,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
536942,Grosmont Way,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
536942,Grosmont Way,2023-06-18T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
536942,Grosmont Way,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
536942,Grosmont Way,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
536942,Grosmont Way,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
536942,Grosmont Way,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
536942,Grosmont Way,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
536942,Grosmont Way,2023-06-18T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
536942,Grosmont Way,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
536942,Grosmont Way,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,30.0
536942,Grosmont Way,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
536942,Grosmont Way,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
536942,Grosmont Way,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
536942,Grosmont Way,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
536942,Grosmont Way,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
536942,Grosmont Way,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
536942,Grosmont Way,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
536942,Grosmont Way,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
536942,Grosmont Way,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.83
536942,Grosmont Way,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.38
536942,Grosmont Way,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.06
536942,Grosmont Way,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
536942,Grosmont Way,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
536942,Grosmont Way,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
536942,Grosmont Way,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
536942,Grosmont Way,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
536942,Grosmont Way,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
536942,Grosmont Way,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
536942,Grosmont Way,2023-06-18T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
536942,Grosmont Way,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
536942,Grosmont Way,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
536942,Grosmont Way,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
536942,Grosmont Way,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
536942,Grosmont Way,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
536942,Grosmont Way,2023-06-18T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
536942,Grosmont Way,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
536942,Grosmont Way,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
536942,Grosmont Way,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
536942,Grosmont Way,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
536942,Grosmont Way,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
536942,Grosmont Way,2023-06-18T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
536942,Grosmont Way,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
536942,Grosmont Way,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,30.1
536942,Grosmont Way,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
536942,Grosmont Way,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
536942,Grosmont Way,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
536942,Grosmont Way,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
536942,Grosmont Way,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
536942,Grosmont Way,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
536942,Grosmont Way,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
536942,Grosmont Way,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
536942,Grosmont Way,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.82
536942,Grosmont Way,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.25
536942,Grosmont Way,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.92
536942,Grosmont Way,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
536942,Grosmont Way,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
536942,Grosmont Way,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
536942,Grosmont Way,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
536942,Grosmont Way,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
536942,Grosmont Way,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
536942,Grosmont Way,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
536942,Grosmont Way,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
536942,Grosmont Way,2023-06-18T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
536942,Grosmont Way,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
536942,Grosmont Way,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
536942,Grosmont Way,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
536942,Grosmont Way,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
536942,Grosmont Way,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
536942,Grosmont Way,2023-06-18T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
536942,Grosmont Way,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
536942,Grosmont Way,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
536942,Grosmont Way,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
536942,Grosmont Way,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
536942,Grosmont Way,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
536942,Grosmont Way,2023-06-18T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
536942,Grosmont Way,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,30.3
536942,Grosmont Way,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
536942,Grosmont Way,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
536942,Grosmont Way,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
536942,Grosmont Way,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
536942,Grosmont Way,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
536942,Grosmont Way,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
536942,Grosmont Way,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
536942,Grosmont Way,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
536942,Grosmont Way,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.67
536942,Grosmont Way,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.01
536942,Grosmont Way,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.13
536942,Grosmont Way,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
536942,Grosmont Way,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
536942,Grosmont Way,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
536942,Grosmont Way,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
536942,Grosmont Way,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
536942,Grosmont Way,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
536942,Grosmont Way,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
536942,Grosmont Way,2023-06-18T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
536942,Grosmont Way,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
536942,Grosmont Way,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
536942,Grosmont Way,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
536942,Grosmont Way,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
536942,Grosmont Way,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
536942,Grosmont Way,2023-06-18T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
536942,Grosmont Way,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
536942,Grosmont Way,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
536942,Grosmont Way,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
536942,Grosmont Way,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
536942,Grosmont Way,2023-06-18T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
536942,Grosmont Way,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,30.4
536942,Grosmont Way,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
536942,Grosmont Way,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
536942,Grosmont Way,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
536942,Grosmont Way,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
536942,Grosmont Way,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
536942,Grosmont Way,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
536942,Grosmont Way,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
536942,Grosmont Way,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
536942,Grosmont Way,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
536942,Grosmont Way,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.22
536942,Grosmont Way,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.51
536942,Grosmont Way,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.49
536942,Grosmont Way,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
536942,Grosmont Way,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
536942,Grosmont Way,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
536942,Grosmont Way,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
536942,Grosmont Way,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-18T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
536942,Grosmont Way,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
536942,Grosmont Way,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
536942,Grosmont Way,2023-06-18T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
536942,Grosmont Way,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
536942,Grosmont Way,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
536942,Grosmont Way,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
536942,Grosmont Way,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
536942,Grosmont Way,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
536942,Grosmont Way,2023-06-18T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
536942,Grosmont Way,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
536942,Grosmont Way,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
536942,Grosmont Way,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
536942,Grosmont Way,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
536942,Grosmont Way,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
536942,Grosmont Way,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
536942,Grosmont Way,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
536942,Grosmont Way,2023-06-18T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
536942,Grosmont Way,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,30.4
536942,Grosmont Way,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
536942,Grosmont Way,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
536942,Grosmont Way,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
536942,Grosmont Way,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
536942,Grosmont Way,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
536942,Grosmont Way,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
536942,Grosmont Way,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
536942,Grosmont Way,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
536942,Grosmont Way,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
536942,Grosmont Way,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.56
536942,Grosmont Way,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.86
536942,Grosmont Way,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
536942,Grosmont Way,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
536942,Grosmont Way,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
536942,Grosmont Way,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
536942,Grosmont Way,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-18T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
536942,Grosmont Way,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
536942,Grosmont Way,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
536942,Grosmont Way,2023-06-18T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
536942,Grosmont Way,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
536942,Grosmont Way,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
536942,Grosmont Way,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
536942,Grosmont Way,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
536942,Grosmont Way,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
536942,Grosmont Way,2023-06-18T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
536942,Grosmont Way,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
536942,Grosmont Way,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
536942,Grosmont Way,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
536942,Grosmont Way,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
536942,Grosmont Way,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
536942,Grosmont Way,2023-06-18T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
536942,Grosmont Way,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
536942,Grosmont Way,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,30.5
536942,Grosmont Way,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
536942,Grosmont Way,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
536942,Grosmont Way,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
536942,Grosmont Way,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
536942,Grosmont Way,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
536942,Grosmont Way,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
536942,Grosmont Way,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
536942,Grosmont Way,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
536942,Grosmont Way,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
536942,Grosmont Way,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.32
536942,Grosmont Way,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.87
536942,Grosmont Way,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.4
536942,Grosmont Way,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
536942,Grosmont Way,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
536942,Grosmont Way,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
536942,Grosmont Way,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
536942,Grosmont Way,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
536942,Grosmont Way,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
536942,Grosmont Way,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
536942,Grosmont Way,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
536942,Grosmont Way,2023-06-18T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
536942,Grosmont Way,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
536942,Grosmont Way,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
536942,Grosmont Way,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
536942,Grosmont Way,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
536942,Grosmont Way,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
536942,Grosmont Way,2023-06-18T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
536942,Grosmont Way,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
536942,Grosmont Way,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
536942,Grosmont Way,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
536942,Grosmont Way,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
536942,Grosmont Way,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
536942,Grosmont Way,2023-06-18T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
536942,Grosmont Way,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,30.6
536942,Grosmont Way,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
536942,Grosmont Way,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
536942,Grosmont Way,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
536942,Grosmont Way,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
536942,Grosmont Way,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
536942,Grosmont Way,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
536942,Grosmont Way,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
536942,Grosmont Way,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
536942,Grosmont Way,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
536942,Grosmont Way,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.16
536942,Grosmont Way,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.46
536942,Grosmont Way,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.46
536942,Grosmont Way,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
536942,Grosmont Way,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
