Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
536942,Grosmont Way,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
536942,Grosmont Way,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
536942,Grosmont Way,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
536942,Grosmont Way,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
536942,Grosmont Way,2023-06-18T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
536942,Grosmont Way,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
536942,Grosmont Way,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
536942,Grosmont Way,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
536942,Grosmont Way,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
536942,Grosmont Way,2023-06-18T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
536942,Grosmont Way,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
536942,Grosmont Way,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
536942,Grosmont Way,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
536942,Grosmont Way,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
536942,Grosmont Way,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
536942,Grosmont Way,2023-06-18T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
536942,Grosmont Way,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,30.8
536942,Grosmont Way,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
536942,Grosmont Way,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
536942,Grosmont Way,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
536942,Grosmont Way,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
536942,Grosmont Way,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
536942,Grosmont Way,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
536942,Grosmont Way,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
536942,Grosmont Way,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
536942,Grosmont Way,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
536942,Grosmont Way,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.89
536942,Grosmont Way,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.16
536942,Grosmont Way,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
536942,Grosmont Way,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
536942,Grosmont Way,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
536942,Grosmont Way,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
536942,Grosmont Way,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
536942,Grosmont Way,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
536942,Grosmont Way,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
536942,Grosmont Way,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
536942,Grosmont Way,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
536942,Grosmont Way,2023-06-18T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
536942,Grosmont Way,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
536942,Grosmont Way,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
536942,Grosmont Way,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
536942,Grosmont Way,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
536942,Grosmont Way,2023-06-18T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
536942,Grosmont Way,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
536942,Grosmont Way,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
536942,Grosmont Way,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
536942,Grosmont Way,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
536942,Grosmont Way,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
536942,Grosmont Way,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
536942,Grosmont Way,2023-06-18T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
536942,Grosmont Way,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,30.9
536942,Grosmont Way,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
536942,Grosmont Way,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
536942,Grosmont Way,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
536942,Grosmont Way,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
536942,Grosmont Way,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
536942,Grosmont Way,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
536942,Grosmont Way,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
536942,Grosmont Way,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
536942,Grosmont Way,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
536942,Grosmont Way,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.56
536942,Grosmont Way,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.88
536942,Grosmont Way,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.15
536942,Grosmont Way,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
536942,Grosmont Way,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
536942,Grosmont Way,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
536942,Grosmont Way,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
536942,Grosmont Way,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
536942,Grosmont Way,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
536942,Grosmont Way,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
536942,Grosmont Way,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
536942,Grosmont Way,2023-06-18T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
536942,Grosmont Way,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
536942,Grosmont Way,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
536942,Grosmont Way,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
536942,Grosmont Way,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
536942,Grosmont Way,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
536942,Grosmont Way,2023-06-18T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
536942,Grosmont Way,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
536942,Grosmont Way,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
536942,Grosmont Way,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
536942,Grosmont Way,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
536942,Grosmont Way,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
536942,Grosmont Way,2023-06-18T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
536942,Grosmont Way,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
536942,Grosmont Way,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,31.0
536942,Grosmont Way,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
536942,Grosmont Way,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
536942,Grosmont Way,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
536942,Grosmont Way,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
536942,Grosmont Way,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
536942,Grosmont Way,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
536942,Grosmont Way,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
536942,Grosmont Way,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
536942,Grosmont Way,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
536942,Grosmont Way,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.15
536942,Grosmont Way,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.67
536942,Grosmont Way,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.93
536942,Grosmont Way,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
536942,Grosmont Way,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
536942,Grosmont Way,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
536942,Grosmont Way,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
536942,Grosmont Way,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
536942,Grosmont Way,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
536942,Grosmont Way,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
536942,Grosmont Way,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
536942,Grosmont Way,2023-06-18T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
536942,Grosmont Way,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
536942,Grosmont Way,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
536942,Grosmont Way,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
536942,Grosmont Way,2023-06-18T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
536942,Grosmont Way,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
536942,Grosmont Way,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
536942,Grosmont Way,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
536942,Grosmont Way,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
536942,Grosmont Way,2023-06-18T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
536942,Grosmont Way,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,31.0
536942,Grosmont Way,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
536942,Grosmont Way,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
536942,Grosmont Way,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
536942,Grosmont Way,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
536942,Grosmont Way,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
536942,Grosmont Way,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
536942,Grosmont Way,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
536942,Grosmont Way,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
536942,Grosmont Way,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
536942,Grosmont Way,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.04
536942,Grosmont Way,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.97
536942,Grosmont Way,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
536942,Grosmont Way,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
536942,Grosmont Way,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
536942,Grosmont Way,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
536942,Grosmont Way,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
536942,Grosmont Way,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
536942,Grosmont Way,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
536942,Grosmont Way,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
536942,Grosmont Way,2023-06-18T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
536942,Grosmont Way,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
536942,Grosmont Way,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
536942,Grosmont Way,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
536942,Grosmont Way,2023-06-18T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
536942,Grosmont Way,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
536942,Grosmont Way,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
536942,Grosmont Way,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
536942,Grosmont Way,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
536942,Grosmont Way,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
536942,Grosmont Way,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
536942,Grosmont Way,2023-06-18T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
536942,Grosmont Way,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
536942,Grosmont Way,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,31.2
536942,Grosmont Way,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
536942,Grosmont Way,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
536942,Grosmont Way,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
536942,Grosmont Way,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
536942,Grosmont Way,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
536942,Grosmont Way,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
536942,Grosmont Way,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
536942,Grosmont Way,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
536942,Grosmont Way,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
536942,Grosmont Way,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.68
536942,Grosmont Way,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.1
536942,Grosmont Way,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.85
536942,Grosmont Way,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
536942,Grosmont Way,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
536942,Grosmont Way,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
536942,Grosmont Way,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
536942,Grosmont Way,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
536942,Grosmont Way,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
536942,Grosmont Way,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
536942,Grosmont Way,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
536942,Grosmont Way,2023-06-18T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
536942,Grosmont Way,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
536942,Grosmont Way,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
536942,Grosmont Way,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
536942,Grosmont Way,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
536942,Grosmont Way,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
536942,Grosmont Way,2023-06-18T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
536942,Grosmont Way,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
536942,Grosmont Way,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
536942,Grosmont Way,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
536942,Grosmont Way,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
536942,Grosmont Way,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
536942,Grosmont Way,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
536942,Grosmont Way,2023-06-18T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
536942,Grosmont Way,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
536942,Grosmont Way,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,31.3
536942,Grosmont Way,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
536942,Grosmont Way,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
536942,Grosmont Way,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
536942,Grosmont Way,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
536942,Grosmont Way,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
536942,Grosmont Way,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
536942,Grosmont Way,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
536942,Grosmont Way,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
536942,Grosmont Way,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
536942,Grosmont Way,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.06
536942,Grosmont Way,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.69
536942,Grosmont Way,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.86
536942,Grosmont Way,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
536942,Grosmont Way,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
536942,Grosmont Way,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
536942,Grosmont Way,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
536942,Grosmont Way,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
536942,Grosmont Way,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
536942,Grosmont Way,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
536942,Grosmont Way,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
536942,Grosmont Way,2023-06-18T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
536942,Grosmont Way,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
536942,Grosmont Way,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
536942,Grosmont Way,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
536942,Grosmont Way,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
536942,Grosmont Way,2023-06-18T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
536942,Grosmont Way,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
536942,Grosmont Way,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
536942,Grosmont Way,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
536942,Grosmont Way,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
536942,Grosmont Way,2023-06-18T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
536942,Grosmont Way,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
536942,Grosmont Way,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,31.4
536942,Grosmont Way,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
536942,Grosmont Way,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
536942,Grosmont Way,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
536942,Grosmont Way,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
536942,Grosmont Way,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
536942,Grosmont Way,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
536942,Grosmont Way,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
536942,Grosmont Way,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
536942,Grosmont Way,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
536942,Grosmont Way,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.53
536942,Grosmont Way,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.94
536942,Grosmont Way,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.9
536942,Grosmont Way,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
536942,Grosmont Way,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
536942,Grosmont Way,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
536942,Grosmont Way,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
536942,Grosmont Way,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
536942,Grosmont Way,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
536942,Grosmont Way,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
536942,Grosmont Way,2023-06-18T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
536942,Grosmont Way,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
536942,Grosmont Way,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
536942,Grosmont Way,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
536942,Grosmont Way,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
536942,Grosmont Way,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
536942,Grosmont Way,2023-06-18T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
536942,Grosmont Way,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
536942,Grosmont Way,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
536942,Grosmont Way,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
536942,Grosmont Way,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
536942,Grosmont Way,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
536942,Grosmont Way,2023-06-18T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
536942,Grosmont Way,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
536942,Grosmont Way,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
536942,Grosmont Way,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,31.5
536942,Grosmont Way,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
536942,Grosmont Way,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
536942,Grosmont Way,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
536942,Grosmont Way,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
536942,Grosmont Way,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
536942,Grosmont Way,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
536942,Grosmont Way,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
536942,Grosmont Way,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
536942,Grosmont Way,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
536942,Grosmont Way,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.82
536942,Grosmont Way,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.28
536942,Grosmont Way,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.95
536942,Grosmont Way,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
536942,Grosmont Way,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
536942,Grosmont Way,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
536942,Grosmont Way,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
536942,Grosmont Way,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.11
536942,Grosmont Way,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
536942,Grosmont Way,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
536942,Grosmont Way,2023-06-18T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
536942,Grosmont Way,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
536942,Grosmont Way,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
536942,Grosmont Way,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
536942,Grosmont Way,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
536942,Grosmont Way,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
536942,Grosmont Way,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
536942,Grosmont Way,2023-06-18T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
536942,Grosmont Way,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
536942,Grosmont Way,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
536942,Grosmont Way,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
536942,Grosmont Way,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
536942,Grosmont Way,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
536942,Grosmont Way,2023-06-18T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
536942,Grosmont Way,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
536942,Grosmont Way,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
536942,Grosmont Way,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,31.6
536942,Grosmont Way,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
536942,Grosmont Way,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
536942,Grosmont Way,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
536942,Grosmont Way,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
536942,Grosmont Way,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
536942,Grosmont Way,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
536942,Grosmont Way,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
536942,Grosmont Way,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
536942,Grosmont Way,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
536942,Grosmont Way,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.85
536942,Grosmont Way,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.36
536942,Grosmont Way,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.11
536942,Grosmont Way,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
536942,Grosmont Way,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
536942,Grosmont Way,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
536942,Grosmont Way,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
536942,Grosmont Way,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
536942,Grosmont Way,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
536942,Grosmont Way,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
536942,Grosmont Way,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
536942,Grosmont Way,2023-06-18T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
536942,Grosmont Way,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
536942,Grosmont Way,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
536942,Grosmont Way,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
536942,Grosmont Way,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
536942,Grosmont Way,2023-06-18T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
536942,Grosmont Way,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
536942,Grosmont Way,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
536942,Grosmont Way,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
536942,Grosmont Way,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
536942,Grosmont Way,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
536942,Grosmont Way,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
536942,Grosmont Way,2023-06-18T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
