Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
536942,Grosmont Way,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
536942,Grosmont Way,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,31.7
536942,Grosmont Way,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
536942,Grosmont Way,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
536942,Grosmont Way,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
536942,Grosmont Way,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
536942,Grosmont Way,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
536942,Grosmont Way,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
536942,Grosmont Way,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
536942,Grosmont Way,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
536942,Grosmont Way,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
536942,Grosmont Way,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.12
536942,Grosmont Way,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.87
536942,Grosmont Way,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.53
536942,Grosmont Way,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
536942,Grosmont Way,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
536942,Grosmont Way,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
536942,Grosmont Way,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
536942,Grosmont Way,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
536942,Grosmont Way,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
536942,Grosmont Way,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
536942,Grosmont Way,2023-06-18T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
536942,Grosmont Way,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
536942,Grosmont Way,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
536942,Grosmont Way,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
536942,Grosmont Way,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
536942,Grosmont Way,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
536942,Grosmont Way,2023-06-18T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
536942,Grosmont Way,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
536942,Grosmont Way,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
536942,Grosmont Way,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
536942,Grosmont Way,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
536942,Grosmont Way,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
536942,Grosmont Way,2023-06-18T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
536942,Grosmont Way,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
536942,Grosmont Way,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,31.8
536942,Grosmont Way,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
536942,Grosmont Way,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
536942,Grosmont Way,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
536942,Grosmont Way,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
536942,Grosmont Way,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
536942,Grosmont Way,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
536942,Grosmont Way,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
536942,Grosmont Way,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
536942,Grosmont Way,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
536942,Grosmont Way,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.53
536942,Grosmont Way,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.69
536942,Grosmont Way,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.89
536942,Grosmont Way,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
536942,Grosmont Way,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
536942,Grosmont Way,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
536942,Grosmont Way,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
536942,Grosmont Way,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.52
536942,Grosmont Way,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
536942,Grosmont Way,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
536942,Grosmont Way,2023-06-18T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
536942,Grosmont Way,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
536942,Grosmont Way,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
536942,Grosmont Way,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
536942,Grosmont Way,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
536942,Grosmont Way,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
536942,Grosmont Way,2023-06-18T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
536942,Grosmont Way,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
536942,Grosmont Way,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
536942,Grosmont Way,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
536942,Grosmont Way,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
536942,Grosmont Way,2023-06-18T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
536942,Grosmont Way,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,31.9
536942,Grosmont Way,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
536942,Grosmont Way,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
536942,Grosmont Way,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
536942,Grosmont Way,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
536942,Grosmont Way,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
536942,Grosmont Way,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
536942,Grosmont Way,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
536942,Grosmont Way,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
536942,Grosmont Way,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
536942,Grosmont Way,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.87
536942,Grosmont Way,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.06
536942,Grosmont Way,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.56
536942,Grosmont Way,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
536942,Grosmont Way,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
536942,Grosmont Way,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
536942,Grosmont Way,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
536942,Grosmont Way,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-18T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.76
536942,Grosmont Way,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
536942,Grosmont Way,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
536942,Grosmont Way,2023-06-18T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
536942,Grosmont Way,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
536942,Grosmont Way,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
536942,Grosmont Way,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
536942,Grosmont Way,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
536942,Grosmont Way,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
536942,Grosmont Way,2023-06-18T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
536942,Grosmont Way,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
536942,Grosmont Way,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
536942,Grosmont Way,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
536942,Grosmont Way,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
536942,Grosmont Way,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
536942,Grosmont Way,2023-06-18T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
536942,Grosmont Way,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
536942,Grosmont Way,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,32.0
536942,Grosmont Way,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
536942,Grosmont Way,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
536942,Grosmont Way,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
536942,Grosmont Way,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
536942,Grosmont Way,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
536942,Grosmont Way,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
536942,Grosmont Way,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
536942,Grosmont Way,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
536942,Grosmont Way,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
536942,Grosmont Way,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.11
536942,Grosmont Way,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.08
536942,Grosmont Way,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.26
536942,Grosmont Way,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
536942,Grosmont Way,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
536942,Grosmont Way,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
536942,Grosmont Way,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
536942,Grosmont Way,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-18T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
536942,Grosmont Way,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
536942,Grosmont Way,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
536942,Grosmont Way,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
536942,Grosmont Way,2023-06-18T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
536942,Grosmont Way,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
536942,Grosmont Way,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
536942,Grosmont Way,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
536942,Grosmont Way,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
536942,Grosmont Way,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
536942,Grosmont Way,2023-06-18T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
536942,Grosmont Way,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
536942,Grosmont Way,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
536942,Grosmont Way,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
536942,Grosmont Way,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
536942,Grosmont Way,2023-06-18T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
536942,Grosmont Way,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
536942,Grosmont Way,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,32.1
536942,Grosmont Way,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
536942,Grosmont Way,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
536942,Grosmont Way,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
536942,Grosmont Way,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
536942,Grosmont Way,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
536942,Grosmont Way,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
536942,Grosmont Way,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
536942,Grosmont Way,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
536942,Grosmont Way,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
536942,Grosmont Way,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.56
536942,Grosmont Way,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.64
536942,Grosmont Way,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.78
536942,Grosmont Way,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
536942,Grosmont Way,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
536942,Grosmont Way,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
536942,Grosmont Way,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
536942,Grosmont Way,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
536942,Grosmont Way,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
536942,Grosmont Way,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
536942,Grosmont Way,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
536942,Grosmont Way,2023-06-17T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
536942,Grosmont Way,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
536942,Grosmont Way,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
536942,Grosmont Way,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
536942,Grosmont Way,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
536942,Grosmont Way,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
536942,Grosmont Way,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
536942,Grosmont Way,2023-06-17T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
536942,Grosmont Way,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
536942,Grosmont Way,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
536942,Grosmont Way,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
536942,Grosmont Way,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
536942,Grosmont Way,2023-06-17T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
536942,Grosmont Way,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
536942,Grosmont Way,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
536942,Grosmont Way,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,32.2
536942,Grosmont Way,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
536942,Grosmont Way,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
536942,Grosmont Way,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
536942,Grosmont Way,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
536942,Grosmont Way,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
536942,Grosmont Way,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
536942,Grosmont Way,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
536942,Grosmont Way,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
536942,Grosmont Way,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
536942,Grosmont Way,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.32
536942,Grosmont Way,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.05
536942,Grosmont Way,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.1
536942,Grosmont Way,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
536942,Grosmont Way,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
536942,Grosmont Way,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
536942,Grosmont Way,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
536942,Grosmont Way,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
536942,Grosmont Way,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
536942,Grosmont Way,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
536942,Grosmont Way,2023-06-17T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
536942,Grosmont Way,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
536942,Grosmont Way,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
536942,Grosmont Way,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
536942,Grosmont Way,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
536942,Grosmont Way,2023-06-17T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
536942,Grosmont Way,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
536942,Grosmont Way,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
536942,Grosmont Way,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
536942,Grosmont Way,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
536942,Grosmont Way,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
536942,Grosmont Way,2023-06-17T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
536942,Grosmont Way,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
536942,Grosmont Way,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,32.3
536942,Grosmont Way,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
536942,Grosmont Way,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
536942,Grosmont Way,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
536942,Grosmont Way,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
536942,Grosmont Way,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
536942,Grosmont Way,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
536942,Grosmont Way,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
536942,Grosmont Way,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
536942,Grosmont Way,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
536942,Grosmont Way,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.23
536942,Grosmont Way,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.38
536942,Grosmont Way,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.46
536942,Grosmont Way,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
536942,Grosmont Way,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
536942,Grosmont Way,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
536942,Grosmont Way,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
536942,Grosmont Way,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
536942,Grosmont Way,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
536942,Grosmont Way,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
536942,Grosmont Way,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
536942,Grosmont Way,2023-06-17T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
536942,Grosmont Way,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
536942,Grosmont Way,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
536942,Grosmont Way,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
536942,Grosmont Way,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
536942,Grosmont Way,2023-06-17T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
536942,Grosmont Way,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
536942,Grosmont Way,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
536942,Grosmont Way,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
536942,Grosmont Way,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
536942,Grosmont Way,2023-06-17T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
536942,Grosmont Way,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
536942,Grosmont Way,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,32.4
536942,Grosmont Way,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
536942,Grosmont Way,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
536942,Grosmont Way,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
536942,Grosmont Way,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
536942,Grosmont Way,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
536942,Grosmont Way,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
536942,Grosmont Way,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
536942,Grosmont Way,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
536942,Grosmont Way,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
536942,Grosmont Way,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.88
536942,Grosmont Way,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.79
536942,Grosmont Way,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.31
536942,Grosmont Way,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
536942,Grosmont Way,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
536942,Grosmont Way,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
536942,Grosmont Way,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
536942,Grosmont Way,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
536942,Grosmont Way,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
536942,Grosmont Way,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
536942,Grosmont Way,2023-06-17T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
536942,Grosmont Way,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
536942,Grosmont Way,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
536942,Grosmont Way,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
536942,Grosmont Way,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
536942,Grosmont Way,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
536942,Grosmont Way,2023-06-17T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
536942,Grosmont Way,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
536942,Grosmont Way,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
536942,Grosmont Way,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
536942,Grosmont Way,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
536942,Grosmont Way,2023-06-17T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
536942,Grosmont Way,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
536942,Grosmont Way,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,32.4
536942,Grosmont Way,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
536942,Grosmont Way,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
536942,Grosmont Way,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
536942,Grosmont Way,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
536942,Grosmont Way,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
536942,Grosmont Way,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
536942,Grosmont Way,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
536942,Grosmont Way,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
536942,Grosmont Way,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
536942,Grosmont Way,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.26
536942,Grosmont Way,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.98
536942,Grosmont Way,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.56
536942,Grosmont Way,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
536942,Grosmont Way,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
536942,Grosmont Way,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
536942,Grosmont Way,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
536942,Grosmont Way,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
536942,Grosmont Way,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
536942,Grosmont Way,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
536942,Grosmont Way,2023-06-17T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
536942,Grosmont Way,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
536942,Grosmont Way,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
536942,Grosmont Way,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
536942,Grosmont Way,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
536942,Grosmont Way,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
536942,Grosmont Way,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
536942,Grosmont Way,2023-06-17T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
536942,Grosmont Way,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
536942,Grosmont Way,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
536942,Grosmont Way,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
536942,Grosmont Way,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
536942,Grosmont Way,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
536942,Grosmont Way,2023-06-17T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
536942,Grosmont Way,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,32.5
536942,Grosmont Way,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
536942,Grosmont Way,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
536942,Grosmont Way,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
536942,Grosmont Way,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
536942,Grosmont Way,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
536942,Grosmont Way,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
536942,Grosmont Way,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
536942,Grosmont Way,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
536942,Grosmont Way,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
536942,Grosmont Way,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.44
536942,Grosmont Way,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.66
536942,Grosmont Way,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.22
536942,Grosmont Way,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
536942,Grosmont Way,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
536942,Grosmont Way,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
536942,Grosmont Way,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
536942,Grosmont Way,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.35
536942,Grosmont Way,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
536942,Grosmont Way,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
536942,Grosmont Way,2023-06-17T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
536942,Grosmont Way,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
536942,Grosmont Way,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
536942,Grosmont Way,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
