Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
536942,Grosmont Way,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
536942,Grosmont Way,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
536942,Grosmont Way,2023-06-17T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
536942,Grosmont Way,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
536942,Grosmont Way,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
536942,Grosmont Way,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
536942,Grosmont Way,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
536942,Grosmont Way,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
536942,Grosmont Way,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
536942,Grosmont Way,2023-06-17T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
536942,Grosmont Way,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
536942,Grosmont Way,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
536942,Grosmont Way,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,32.6
536942,Grosmont Way,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
536942,Grosmont Way,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
536942,Grosmont Way,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
536942,Grosmont Way,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
536942,Grosmont Way,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
536942,Grosmont Way,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
536942,Grosmont Way,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
536942,Grosmont Way,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
536942,Grosmont Way,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
536942,Grosmont Way,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.15
536942,Grosmont Way,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.96
536942,Grosmont Way,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.28
536942,Grosmont Way,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
536942,Grosmont Way,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
536942,Grosmont Way,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
536942,Grosmont Way,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
536942,Grosmont Way,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
536942,Grosmont Way,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
536942,Grosmont Way,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
536942,Grosmont Way,2023-06-17T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
536942,Grosmont Way,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
536942,Grosmont Way,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
536942,Grosmont Way,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
536942,Grosmont Way,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
536942,Grosmont Way,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
536942,Grosmont Way,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
536942,Grosmont Way,2023-06-17T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
536942,Grosmont Way,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
536942,Grosmont Way,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
536942,Grosmont Way,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
536942,Grosmont Way,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
536942,Grosmont Way,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
536942,Grosmont Way,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
536942,Grosmont Way,2023-06-17T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
536942,Grosmont Way,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
536942,Grosmont Way,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
536942,Grosmont Way,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,32.7
536942,Grosmont Way,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
536942,Grosmont Way,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
536942,Grosmont Way,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
536942,Grosmont Way,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
536942,Grosmont Way,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
536942,Grosmont Way,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
536942,Grosmont Way,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
536942,Grosmont Way,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
536942,Grosmont Way,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
536942,Grosmont Way,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.83
536942,Grosmont Way,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.18
536942,Grosmont Way,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.61
536942,Grosmont Way,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
536942,Grosmont Way,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
536942,Grosmont Way,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
536942,Grosmont Way,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
536942,Grosmont Way,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
536942,Grosmont Way,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
536942,Grosmont Way,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
536942,Grosmont Way,2023-06-17T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
536942,Grosmont Way,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
536942,Grosmont Way,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
536942,Grosmont Way,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
536942,Grosmont Way,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
536942,Grosmont Way,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
536942,Grosmont Way,2023-06-17T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
536942,Grosmont Way,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
536942,Grosmont Way,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
536942,Grosmont Way,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
536942,Grosmont Way,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
536942,Grosmont Way,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
536942,Grosmont Way,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
536942,Grosmont Way,2023-06-17T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
536942,Grosmont Way,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
536942,Grosmont Way,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,32.8
536942,Grosmont Way,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
536942,Grosmont Way,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
536942,Grosmont Way,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
536942,Grosmont Way,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
536942,Grosmont Way,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
536942,Grosmont Way,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
536942,Grosmont Way,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
536942,Grosmont Way,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
536942,Grosmont Way,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
536942,Grosmont Way,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.1
536942,Grosmont Way,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.27
536942,Grosmont Way,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.27
536942,Grosmont Way,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
536942,Grosmont Way,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
536942,Grosmont Way,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
536942,Grosmont Way,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
536942,Grosmont Way,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
536942,Grosmont Way,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.67
536942,Grosmont Way,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
536942,Grosmont Way,2023-06-17T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
536942,Grosmont Way,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
536942,Grosmont Way,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
536942,Grosmont Way,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
536942,Grosmont Way,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
536942,Grosmont Way,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
536942,Grosmont Way,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
536942,Grosmont Way,2023-06-17T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
536942,Grosmont Way,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
536942,Grosmont Way,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
536942,Grosmont Way,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
536942,Grosmont Way,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
536942,Grosmont Way,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
536942,Grosmont Way,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
536942,Grosmont Way,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
536942,Grosmont Way,2023-06-17T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
536942,Grosmont Way,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,32.9
536942,Grosmont Way,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
536942,Grosmont Way,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
536942,Grosmont Way,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
536942,Grosmont Way,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
536942,Grosmont Way,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
536942,Grosmont Way,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
536942,Grosmont Way,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
536942,Grosmont Way,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
536942,Grosmont Way,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
536942,Grosmont Way,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.31
536942,Grosmont Way,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.01
536942,Grosmont Way,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.55
536942,Grosmont Way,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
536942,Grosmont Way,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
536942,Grosmont Way,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
536942,Grosmont Way,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
536942,Grosmont Way,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
536942,Grosmont Way,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
536942,Grosmont Way,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.82
536942,Grosmont Way,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
536942,Grosmont Way,2023-06-17T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
536942,Grosmont Way,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
536942,Grosmont Way,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
536942,Grosmont Way,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
536942,Grosmont Way,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
536942,Grosmont Way,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
536942,Grosmont Way,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
536942,Grosmont Way,2023-06-17T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
536942,Grosmont Way,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
536942,Grosmont Way,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
536942,Grosmont Way,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
536942,Grosmont Way,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
536942,Grosmont Way,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
536942,Grosmont Way,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
536942,Grosmont Way,2023-06-17T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
536942,Grosmont Way,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
536942,Grosmont Way,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,32.9
536942,Grosmont Way,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
536942,Grosmont Way,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
536942,Grosmont Way,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
536942,Grosmont Way,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
536942,Grosmont Way,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
536942,Grosmont Way,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
536942,Grosmont Way,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
536942,Grosmont Way,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
536942,Grosmont Way,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
536942,Grosmont Way,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.15
536942,Grosmont Way,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.73
536942,Grosmont Way,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.67
536942,Grosmont Way,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
536942,Grosmont Way,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
536942,Grosmont Way,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
536942,Grosmont Way,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
536942,Grosmont Way,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
536942,Grosmont Way,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
536942,Grosmont Way,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.61
536942,Grosmont Way,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
536942,Grosmont Way,2023-06-17T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
536942,Grosmont Way,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
536942,Grosmont Way,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
536942,Grosmont Way,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
536942,Grosmont Way,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
536942,Grosmont Way,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
536942,Grosmont Way,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
536942,Grosmont Way,2023-06-17T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
536942,Grosmont Way,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
536942,Grosmont Way,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
536942,Grosmont Way,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
536942,Grosmont Way,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
536942,Grosmont Way,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.89
536942,Grosmont Way,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
536942,Grosmont Way,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
536942,Grosmont Way,2023-06-17T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
536942,Grosmont Way,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
536942,Grosmont Way,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
536942,Grosmont Way,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
536942,Grosmont Way,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,33.0
536942,Grosmont Way,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
536942,Grosmont Way,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
536942,Grosmont Way,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
536942,Grosmont Way,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
536942,Grosmont Way,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
536942,Grosmont Way,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
536942,Grosmont Way,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
536942,Grosmont Way,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
536942,Grosmont Way,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
536942,Grosmont Way,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.01
536942,Grosmont Way,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.66
536942,Grosmont Way,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.87
536942,Grosmont Way,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
536942,Grosmont Way,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
536942,Grosmont Way,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
536942,Grosmont Way,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
536942,Grosmont Way,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
536942,Grosmont Way,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
536942,Grosmont Way,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
536942,Grosmont Way,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
536942,Grosmont Way,2023-06-17T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
536942,Grosmont Way,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
536942,Grosmont Way,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
536942,Grosmont Way,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
536942,Grosmont Way,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
536942,Grosmont Way,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
536942,Grosmont Way,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
536942,Grosmont Way,2023-06-17T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
536942,Grosmont Way,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
536942,Grosmont Way,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
536942,Grosmont Way,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
536942,Grosmont Way,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
536942,Grosmont Way,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
536942,Grosmont Way,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
536942,Grosmont Way,2023-06-17T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
536942,Grosmont Way,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
536942,Grosmont Way,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
536942,Grosmont Way,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,33.0
536942,Grosmont Way,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
536942,Grosmont Way,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
536942,Grosmont Way,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
536942,Grosmont Way,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
536942,Grosmont Way,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
536942,Grosmont Way,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
536942,Grosmont Way,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
536942,Grosmont Way,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
536942,Grosmont Way,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
536942,Grosmont Way,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.12
536942,Grosmont Way,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.22
536942,Grosmont Way,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.23
536942,Grosmont Way,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
536942,Grosmont Way,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
536942,Grosmont Way,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
536942,Grosmont Way,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
536942,Grosmont Way,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
536942,Grosmont Way,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
536942,Grosmont Way,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
536942,Grosmont Way,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.55
536942,Grosmont Way,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
536942,Grosmont Way,2023-06-17T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
536942,Grosmont Way,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
536942,Grosmont Way,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
536942,Grosmont Way,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
536942,Grosmont Way,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
536942,Grosmont Way,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
536942,Grosmont Way,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
536942,Grosmont Way,2023-06-17T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
536942,Grosmont Way,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
536942,Grosmont Way,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
536942,Grosmont Way,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
536942,Grosmont Way,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
536942,Grosmont Way,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
536942,Grosmont Way,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
536942,Grosmont Way,2023-06-17T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
536942,Grosmont Way,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
536942,Grosmont Way,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
536942,Grosmont Way,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
536942,Grosmont Way,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,33.1
536942,Grosmont Way,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
536942,Grosmont Way,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
536942,Grosmont Way,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
536942,Grosmont Way,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
536942,Grosmont Way,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
536942,Grosmont Way,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
536942,Grosmont Way,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
536942,Grosmont Way,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
536942,Grosmont Way,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
536942,Grosmont Way,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.41
536942,Grosmont Way,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.17
536942,Grosmont Way,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.43
536942,Grosmont Way,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
536942,Grosmont Way,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
536942,Grosmont Way,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
536942,Grosmont Way,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
536942,Grosmont Way,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
536942,Grosmont Way,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
536942,Grosmont Way,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.65
536942,Grosmont Way,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.21
536942,Grosmont Way,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
536942,Grosmont Way,2023-06-17T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
536942,Grosmont Way,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
536942,Grosmont Way,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
536942,Grosmont Way,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
536942,Grosmont Way,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
536942,Grosmont Way,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
536942,Grosmont Way,2023-06-17T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
536942,Grosmont Way,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
536942,Grosmont Way,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
536942,Grosmont Way,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
536942,Grosmont Way,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
536942,Grosmont Way,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
536942,Grosmont Way,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
536942,Grosmont Way,2023-06-17T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
536942,Grosmont Way,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
536942,Grosmont Way,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
536942,Grosmont Way,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
536942,Grosmont Way,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,33.2
536942,Grosmont Way,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
536942,Grosmont Way,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
536942,Grosmont Way,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
536942,Grosmont Way,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
536942,Grosmont Way,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
536942,Grosmont Way,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
536942,Grosmont Way,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
536942,Grosmont Way,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
536942,Grosmont Way,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
536942,Grosmont Way,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.56
536942,Grosmont Way,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.55
536942,Grosmont Way,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.04
536942,Grosmont Way,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
536942,Grosmont Way,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
536942,Grosmont Way,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
536942,Grosmont Way,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
536942,Grosmont Way,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
536942,Grosmont Way,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
536942,Grosmont Way,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.98
536942,Grosmont Way,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
536942,Grosmont Way,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
536942,Grosmont Way,2023-06-17T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
536942,Grosmont Way,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
536942,Grosmont Way,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
536942,Grosmont Way,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
536942,Grosmont Way,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
536942,Grosmont Way,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
536942,Grosmont Way,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
536942,Grosmont Way,2023-06-17T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
536942,Grosmont Way,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
536942,Grosmont Way,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
536942,Grosmont Way,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
536942,Grosmont Way,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
536942,Grosmont Way,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
536942,Grosmont Way,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
536942,Grosmont Way,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
536942,Grosmont Way,2023-06-17T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
536942,Grosmont Way,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
536942,Grosmont Way,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
536942,Grosmont Way,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
536942,Grosmont Way,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,33.3
536942,Grosmont Way,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
536942,Grosmont Way,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
536942,Grosmont Way,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
536942,Grosmont Way,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
536942,Grosmont Way,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
536942,Grosmont Way,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
536942,Grosmont Way,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
536942,Grosmont Way,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
536942,Grosmont Way,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
536942,Grosmont Way,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.74
536942,Grosmont Way,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.3
536942,Grosmont Way,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.06
536942,Grosmont Way,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
536942,Grosmont Way,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
536942,Grosmont Way,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
536942,Grosmont Way,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
536942,Grosmont Way,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
