Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
536942,Grosmont Way,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.98
536942,Grosmont Way,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
536942,Grosmont Way,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
536942,Grosmont Way,2023-06-17T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
536942,Grosmont Way,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
536942,Grosmont Way,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
536942,Grosmont Way,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
536942,Grosmont Way,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
536942,Grosmont Way,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
536942,Grosmont Way,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
536942,Grosmont Way,2023-06-17T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
536942,Grosmont Way,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
536942,Grosmont Way,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
536942,Grosmont Way,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
536942,Grosmont Way,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
536942,Grosmont Way,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
536942,Grosmont Way,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
536942,Grosmont Way,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
536942,Grosmont Way,2023-06-17T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
536942,Grosmont Way,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
536942,Grosmont Way,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
536942,Grosmont Way,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
536942,Grosmont Way,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,33.3
536942,Grosmont Way,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
536942,Grosmont Way,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
536942,Grosmont Way,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
536942,Grosmont Way,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
536942,Grosmont Way,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
536942,Grosmont Way,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
536942,Grosmont Way,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
536942,Grosmont Way,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
536942,Grosmont Way,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
536942,Grosmont Way,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.97
536942,Grosmont Way,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.84
536942,Grosmont Way,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.48
536942,Grosmont Way,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
536942,Grosmont Way,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
536942,Grosmont Way,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
536942,Grosmont Way,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
536942,Grosmont Way,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
536942,Grosmont Way,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.68
536942,Grosmont Way,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.41
536942,Grosmont Way,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
536942,Grosmont Way,2023-06-17T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
536942,Grosmont Way,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
536942,Grosmont Way,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
536942,Grosmont Way,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
536942,Grosmont Way,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
536942,Grosmont Way,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
536942,Grosmont Way,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
536942,Grosmont Way,2023-06-17T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
536942,Grosmont Way,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
536942,Grosmont Way,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
536942,Grosmont Way,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
536942,Grosmont Way,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
536942,Grosmont Way,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
536942,Grosmont Way,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
536942,Grosmont Way,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
536942,Grosmont Way,2023-06-17T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
536942,Grosmont Way,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
536942,Grosmont Way,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
536942,Grosmont Way,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,33.4
536942,Grosmont Way,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
536942,Grosmont Way,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
536942,Grosmont Way,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
536942,Grosmont Way,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
536942,Grosmont Way,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
536942,Grosmont Way,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
536942,Grosmont Way,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
536942,Grosmont Way,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
536942,Grosmont Way,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.22
536942,Grosmont Way,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.58
536942,Grosmont Way,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.95
536942,Grosmont Way,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
536942,Grosmont Way,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
536942,Grosmont Way,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
536942,Grosmont Way,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
536942,Grosmont Way,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.15
536942,Grosmont Way,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.41
536942,Grosmont Way,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
536942,Grosmont Way,2023-06-17T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
536942,Grosmont Way,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
536942,Grosmont Way,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
536942,Grosmont Way,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
536942,Grosmont Way,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
536942,Grosmont Way,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
536942,Grosmont Way,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
536942,Grosmont Way,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.6
536942,Grosmont Way,2023-06-17T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
536942,Grosmont Way,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
536942,Grosmont Way,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
536942,Grosmont Way,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
536942,Grosmont Way,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.78
536942,Grosmont Way,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
536942,Grosmont Way,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
536942,Grosmont Way,2023-06-17T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
536942,Grosmont Way,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
536942,Grosmont Way,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
536942,Grosmont Way,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,33.4
536942,Grosmont Way,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
536942,Grosmont Way,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
536942,Grosmont Way,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
536942,Grosmont Way,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
536942,Grosmont Way,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
536942,Grosmont Way,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
536942,Grosmont Way,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
536942,Grosmont Way,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
536942,Grosmont Way,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.78
536942,Grosmont Way,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.61
536942,Grosmont Way,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.28
536942,Grosmont Way,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
536942,Grosmont Way,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
536942,Grosmont Way,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
536942,Grosmont Way,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
536942,Grosmont Way,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.58
536942,Grosmont Way,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.43
536942,Grosmont Way,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
536942,Grosmont Way,2023-06-17T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
536942,Grosmont Way,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
536942,Grosmont Way,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
536942,Grosmont Way,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
536942,Grosmont Way,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
536942,Grosmont Way,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
536942,Grosmont Way,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
536942,Grosmont Way,2023-06-17T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
536942,Grosmont Way,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
536942,Grosmont Way,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
536942,Grosmont Way,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
536942,Grosmont Way,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
536942,Grosmont Way,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
536942,Grosmont Way,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
536942,Grosmont Way,2023-06-17T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
536942,Grosmont Way,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
536942,Grosmont Way,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
536942,Grosmont Way,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,33.5
536942,Grosmont Way,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
536942,Grosmont Way,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
536942,Grosmont Way,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
536942,Grosmont Way,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
536942,Grosmont Way,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
536942,Grosmont Way,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
536942,Grosmont Way,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
536942,Grosmont Way,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
536942,Grosmont Way,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.73
536942,Grosmont Way,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.91
536942,Grosmont Way,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.15
536942,Grosmont Way,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
536942,Grosmont Way,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
536942,Grosmont Way,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
536942,Grosmont Way,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
536942,Grosmont Way,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-17T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.92
536942,Grosmont Way,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
536942,Grosmont Way,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
536942,Grosmont Way,2023-06-17T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
536942,Grosmont Way,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
536942,Grosmont Way,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
536942,Grosmont Way,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
536942,Grosmont Way,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
536942,Grosmont Way,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
536942,Grosmont Way,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
536942,Grosmont Way,2023-06-17T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
536942,Grosmont Way,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
536942,Grosmont Way,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
536942,Grosmont Way,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
536942,Grosmont Way,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
536942,Grosmont Way,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
536942,Grosmont Way,2023-06-17T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
536942,Grosmont Way,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
536942,Grosmont Way,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
536942,Grosmont Way,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
536942,Grosmont Way,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,33.5
536942,Grosmont Way,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
536942,Grosmont Way,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
536942,Grosmont Way,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
536942,Grosmont Way,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
536942,Grosmont Way,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
536942,Grosmont Way,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
536942,Grosmont Way,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
536942,Grosmont Way,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
536942,Grosmont Way,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.28
536942,Grosmont Way,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.2
536942,Grosmont Way,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.27
536942,Grosmont Way,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
536942,Grosmont Way,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
536942,Grosmont Way,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
536942,Grosmont Way,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
536942,Grosmont Way,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-17T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
536942,Grosmont Way,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.48
536942,Grosmont Way,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
536942,Grosmont Way,2023-06-17T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
536942,Grosmont Way,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
536942,Grosmont Way,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
536942,Grosmont Way,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
536942,Grosmont Way,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
536942,Grosmont Way,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
536942,Grosmont Way,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
536942,Grosmont Way,2023-06-17T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
536942,Grosmont Way,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
536942,Grosmont Way,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
536942,Grosmont Way,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
536942,Grosmont Way,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
536942,Grosmont Way,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
536942,Grosmont Way,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
536942,Grosmont Way,2023-06-17T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
536942,Grosmont Way,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
536942,Grosmont Way,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
536942,Grosmont Way,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
536942,Grosmont Way,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,33.6
536942,Grosmont Way,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
536942,Grosmont Way,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
536942,Grosmont Way,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
536942,Grosmont Way,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
536942,Grosmont Way,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
536942,Grosmont Way,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
536942,Grosmont Way,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
536942,Grosmont Way,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
536942,Grosmont Way,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.53
536942,Grosmont Way,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.37
536942,Grosmont Way,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.94
536942,Grosmont Way,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
536942,Grosmont Way,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
536942,Grosmont Way,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
536942,Grosmont Way,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
536942,Grosmont Way,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.51
536942,Grosmont Way,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.34
536942,Grosmont Way,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
536942,Grosmont Way,2023-06-17T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
536942,Grosmont Way,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
536942,Grosmont Way,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
536942,Grosmont Way,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
536942,Grosmont Way,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
536942,Grosmont Way,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
536942,Grosmont Way,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
536942,Grosmont Way,2023-06-17T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
536942,Grosmont Way,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
536942,Grosmont Way,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
536942,Grosmont Way,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
536942,Grosmont Way,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
536942,Grosmont Way,2023-06-17T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
536942,Grosmont Way,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
536942,Grosmont Way,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
536942,Grosmont Way,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
536942,Grosmont Way,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,33.6
536942,Grosmont Way,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
536942,Grosmont Way,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
536942,Grosmont Way,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
536942,Grosmont Way,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
536942,Grosmont Way,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
536942,Grosmont Way,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
536942,Grosmont Way,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
536942,Grosmont Way,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
536942,Grosmont Way,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.38
536942,Grosmont Way,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.92
536942,Grosmont Way,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.51
536942,Grosmont Way,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
536942,Grosmont Way,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
536942,Grosmont Way,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
536942,Grosmont Way,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
536942,Grosmont Way,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-17T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.05
536942,Grosmont Way,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.13
536942,Grosmont Way,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
536942,Grosmont Way,2023-06-17T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
536942,Grosmont Way,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
536942,Grosmont Way,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
536942,Grosmont Way,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
536942,Grosmont Way,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
536942,Grosmont Way,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
536942,Grosmont Way,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
536942,Grosmont Way,2023-06-17T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
536942,Grosmont Way,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
536942,Grosmont Way,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
536942,Grosmont Way,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
536942,Grosmont Way,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
536942,Grosmont Way,2023-06-17T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
536942,Grosmont Way,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
536942,Grosmont Way,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
536942,Grosmont Way,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
536942,Grosmont Way,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,33.7
536942,Grosmont Way,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
536942,Grosmont Way,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
536942,Grosmont Way,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
536942,Grosmont Way,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
536942,Grosmont Way,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
536942,Grosmont Way,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
536942,Grosmont Way,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
536942,Grosmont Way,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
536942,Grosmont Way,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.76
536942,Grosmont Way,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.97
536942,Grosmont Way,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.3
536942,Grosmont Way,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
536942,Grosmont Way,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
536942,Grosmont Way,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
536942,Grosmont Way,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
536942,Grosmont Way,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-17T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.11
536942,Grosmont Way,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
536942,Grosmont Way,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
536942,Grosmont Way,2023-06-17T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
536942,Grosmont Way,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
536942,Grosmont Way,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
536942,Grosmont Way,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
536942,Grosmont Way,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
536942,Grosmont Way,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
536942,Grosmont Way,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
536942,Grosmont Way,2023-06-17T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
536942,Grosmont Way,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
536942,Grosmont Way,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.62
536942,Grosmont Way,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
536942,Grosmont Way,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
536942,Grosmont Way,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
536942,Grosmont Way,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
536942,Grosmont Way,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
536942,Grosmont Way,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,33.8
536942,Grosmont Way,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
536942,Grosmont Way,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
536942,Grosmont Way,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
536942,Grosmont Way,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
536942,Grosmont Way,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
536942,Grosmont Way,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
536942,Grosmont Way,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
536942,Grosmont Way,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
536942,Grosmont Way,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.1
536942,Grosmont Way,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.3
536942,Grosmont Way,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.7
536942,Grosmont Way,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
536942,Grosmont Way,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
536942,Grosmont Way,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
536942,Grosmont Way,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
536942,Grosmont Way,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-17T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.0
536942,Grosmont Way,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
536942,Grosmont Way,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.89
536942,Grosmont Way,2023-06-17T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
536942,Grosmont Way,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
536942,Grosmont Way,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
536942,Grosmont Way,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
536942,Grosmont Way,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
536942,Grosmont Way,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
536942,Grosmont Way,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
536942,Grosmont Way,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
536942,Grosmont Way,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
536942,Grosmont Way,2023-06-17T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
536942,Grosmont Way,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
536942,Grosmont Way,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
536942,Grosmont Way,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
536942,Grosmont Way,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
536942,Grosmont Way,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
536942,Grosmont Way,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
536942,Grosmont Way,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
536942,Grosmont Way,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
