Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,33.8
536942,Grosmont Way,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
536942,Grosmont Way,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
536942,Grosmont Way,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
536942,Grosmont Way,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536942,Grosmont Way,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
536942,Grosmont Way,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
536942,Grosmont Way,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
536942,Grosmont Way,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
536942,Grosmont Way,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.84
536942,Grosmont Way,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.93
536942,Grosmont Way,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.01
536942,Grosmont Way,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
536942,Grosmont Way,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
536942,Grosmont Way,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
536942,Grosmont Way,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
536942,Grosmont Way,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-17T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.5
536942,Grosmont Way,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.05
536942,Grosmont Way,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
536942,Grosmont Way,2023-06-17T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
536942,Grosmont Way,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
536942,Grosmont Way,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.8
536942,Grosmont Way,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
536942,Grosmont Way,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
536942,Grosmont Way,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
536942,Grosmont Way,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
536942,Grosmont Way,2023-06-17T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
536942,Grosmont Way,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
536942,Grosmont Way,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
536942,Grosmont Way,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
536942,Grosmont Way,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
536942,Grosmont Way,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
536942,Grosmont Way,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
536942,Grosmont Way,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
536942,Grosmont Way,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
536942,Grosmont Way,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,33.9
536942,Grosmont Way,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
536942,Grosmont Way,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
536942,Grosmont Way,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
536942,Grosmont Way,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
536942,Grosmont Way,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
536942,Grosmont Way,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
536942,Grosmont Way,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
536942,Grosmont Way,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
536942,Grosmont Way,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.22
536942,Grosmont Way,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.14
536942,Grosmont Way,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.42
536942,Grosmont Way,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
536942,Grosmont Way,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
536942,Grosmont Way,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
536942,Grosmont Way,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
536942,Grosmont Way,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-17T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.19
536942,Grosmont Way,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.55
536942,Grosmont Way,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.13
536942,Grosmont Way,2023-06-17T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
536942,Grosmont Way,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.7
536942,Grosmont Way,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.5
536942,Grosmont Way,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
536942,Grosmont Way,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
536942,Grosmont Way,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
536942,Grosmont Way,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
536942,Grosmont Way,2023-06-17T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
536942,Grosmont Way,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
536942,Grosmont Way,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
536942,Grosmont Way,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
536942,Grosmont Way,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
536942,Grosmont Way,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
536942,Grosmont Way,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
536942,Grosmont Way,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
536942,Grosmont Way,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
536942,Grosmont Way,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,33.9
536942,Grosmont Way,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
536942,Grosmont Way,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
536942,Grosmont Way,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536942,Grosmont Way,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
536942,Grosmont Way,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
536942,Grosmont Way,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
536942,Grosmont Way,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
536942,Grosmont Way,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.91
536942,Grosmont Way,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.91
536942,Grosmont Way,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.67
536942,Grosmont Way,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
536942,Grosmont Way,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
536942,Grosmont Way,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
536942,Grosmont Way,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
536942,Grosmont Way,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-17T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.69
536942,Grosmont Way,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.9
536942,Grosmont Way,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.23
536942,Grosmont Way,2023-06-17T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
536942,Grosmont Way,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
536942,Grosmont Way,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.0
536942,Grosmont Way,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
536942,Grosmont Way,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
536942,Grosmont Way,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
536942,Grosmont Way,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
536942,Grosmont Way,2023-06-17T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
536942,Grosmont Way,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
536942,Grosmont Way,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
536942,Grosmont Way,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
536942,Grosmont Way,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
536942,Grosmont Way,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
536942,Grosmont Way,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
536942,Grosmont Way,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
536942,Grosmont Way,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
536942,Grosmont Way,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
536942,Grosmont Way,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,33.9
536942,Grosmont Way,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
536942,Grosmont Way,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
536942,Grosmont Way,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
536942,Grosmont Way,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536942,Grosmont Way,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
536942,Grosmont Way,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
536942,Grosmont Way,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
536942,Grosmont Way,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
536942,Grosmont Way,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.83
536942,Grosmont Way,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.43
536942,Grosmont Way,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.82
536942,Grosmont Way,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
536942,Grosmont Way,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
536942,Grosmont Way,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
536942,Grosmont Way,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
536942,Grosmont Way,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-17T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
536942,Grosmont Way,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.55
536942,Grosmont Way,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.25
536942,Grosmont Way,2023-06-17T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
536942,Grosmont Way,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
536942,Grosmont Way,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.8
536942,Grosmont Way,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
536942,Grosmont Way,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
536942,Grosmont Way,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
536942,Grosmont Way,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
536942,Grosmont Way,2023-06-17T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
536942,Grosmont Way,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
536942,Grosmont Way,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
536942,Grosmont Way,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
536942,Grosmont Way,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
536942,Grosmont Way,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
536942,Grosmont Way,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
536942,Grosmont Way,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
536942,Grosmont Way,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
536942,Grosmont Way,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,34.0
536942,Grosmont Way,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
536942,Grosmont Way,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
536942,Grosmont Way,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536942,Grosmont Way,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
536942,Grosmont Way,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
536942,Grosmont Way,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
536942,Grosmont Way,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
536942,Grosmont Way,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.53
536942,Grosmont Way,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.97
536942,Grosmont Way,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.06
536942,Grosmont Way,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
536942,Grosmont Way,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
536942,Grosmont Way,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
536942,Grosmont Way,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
536942,Grosmont Way,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
536942,Grosmont Way,2023-06-17T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.83
536942,Grosmont Way,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.22
536942,Grosmont Way,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.22
536942,Grosmont Way,2023-06-17T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
536942,Grosmont Way,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
536942,Grosmont Way,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.2
536942,Grosmont Way,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.5
536942,Grosmont Way,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
536942,Grosmont Way,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
536942,Grosmont Way,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
536942,Grosmont Way,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
536942,Grosmont Way,2023-06-17T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
536942,Grosmont Way,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
536942,Grosmont Way,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
536942,Grosmont Way,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
536942,Grosmont Way,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
536942,Grosmont Way,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
536942,Grosmont Way,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
536942,Grosmont Way,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
536942,Grosmont Way,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,34.0
536942,Grosmont Way,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
536942,Grosmont Way,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
536942,Grosmont Way,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
536942,Grosmont Way,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
536942,Grosmont Way,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
536942,Grosmont Way,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
536942,Grosmont Way,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
536942,Grosmont Way,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.21
536942,Grosmont Way,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.23
536942,Grosmont Way,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.02
536942,Grosmont Way,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
536942,Grosmont Way,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
536942,Grosmont Way,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
536942,Grosmont Way,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
536942,Grosmont Way,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
536942,Grosmont Way,2023-06-17T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
536942,Grosmont Way,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
536942,Grosmont Way,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.43
536942,Grosmont Way,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.65
536942,Grosmont Way,2023-06-17T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
536942,Grosmont Way,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
536942,Grosmont Way,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.4
536942,Grosmont Way,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.2
536942,Grosmont Way,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
536942,Grosmont Way,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
536942,Grosmont Way,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
536942,Grosmont Way,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
536942,Grosmont Way,2023-06-17T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
536942,Grosmont Way,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
536942,Grosmont Way,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
536942,Grosmont Way,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
536942,Grosmont Way,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
536942,Grosmont Way,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
536942,Grosmont Way,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
536942,Grosmont Way,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
536942,Grosmont Way,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
536942,Grosmont Way,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
536942,Grosmont Way,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,34.0
536942,Grosmont Way,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
536942,Grosmont Way,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
536942,Grosmont Way,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
536942,Grosmont Way,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
536942,Grosmont Way,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
536942,Grosmont Way,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
536942,Grosmont Way,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.73
536942,Grosmont Way,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.73
536942,Grosmont Way,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.25
536942,Grosmont Way,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
536942,Grosmont Way,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
536942,Grosmont Way,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
536942,Grosmont Way,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
536942,Grosmont Way,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
536942,Grosmont Way,2023-06-17T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
536942,Grosmont Way,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
536942,Grosmont Way,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.38
536942,Grosmont Way,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.22
536942,Grosmont Way,2023-06-17T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
536942,Grosmont Way,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
536942,Grosmont Way,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.6
536942,Grosmont Way,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.1
536942,Grosmont Way,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
536942,Grosmont Way,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
536942,Grosmont Way,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
536942,Grosmont Way,2023-06-17T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
536942,Grosmont Way,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
536942,Grosmont Way,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
536942,Grosmont Way,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
536942,Grosmont Way,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
536942,Grosmont Way,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
536942,Grosmont Way,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
536942,Grosmont Way,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
536942,Grosmont Way,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
536942,Grosmont Way,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,33.9
536942,Grosmont Way,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
536942,Grosmont Way,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
536942,Grosmont Way,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536942,Grosmont Way,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
536942,Grosmont Way,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
536942,Grosmont Way,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
536942,Grosmont Way,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.63
536942,Grosmont Way,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.12
536942,Grosmont Way,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.25
536942,Grosmont Way,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
536942,Grosmont Way,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
536942,Grosmont Way,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
536942,Grosmont Way,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
536942,Grosmont Way,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
536942,Grosmont Way,2023-06-17T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
536942,Grosmont Way,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.76
536942,Grosmont Way,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.34
536942,Grosmont Way,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.33
536942,Grosmont Way,2023-06-17T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
536942,Grosmont Way,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
536942,Grosmont Way,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.6
536942,Grosmont Way,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.5
536942,Grosmont Way,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
536942,Grosmont Way,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
536942,Grosmont Way,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
536942,Grosmont Way,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
536942,Grosmont Way,2023-06-17T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
536942,Grosmont Way,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
536942,Grosmont Way,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
536942,Grosmont Way,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
536942,Grosmont Way,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
536942,Grosmont Way,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
536942,Grosmont Way,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
536942,Grosmont Way,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
536942,Grosmont Way,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
536942,Grosmont Way,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,33.9
536942,Grosmont Way,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
536942,Grosmont Way,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
536942,Grosmont Way,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
536942,Grosmont Way,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
536942,Grosmont Way,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
536942,Grosmont Way,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.06
536942,Grosmont Way,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.74
536942,Grosmont Way,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.32
536942,Grosmont Way,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
536942,Grosmont Way,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
536942,Grosmont Way,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
536942,Grosmont Way,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
536942,Grosmont Way,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
536942,Grosmont Way,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
536942,Grosmont Way,2023-06-17T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
536942,Grosmont Way,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.52
536942,Grosmont Way,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.93
536942,Grosmont Way,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.62
536942,Grosmont Way,2023-06-17T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
536942,Grosmont Way,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
536942,Grosmont Way,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.2
536942,Grosmont Way,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.0
536942,Grosmont Way,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
536942,Grosmont Way,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
536942,Grosmont Way,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
536942,Grosmont Way,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
536942,Grosmont Way,2023-06-17T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
536942,Grosmont Way,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
536942,Grosmont Way,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
536942,Grosmont Way,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
536942,Grosmont Way,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
536942,Grosmont Way,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
536942,Grosmont Way,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
536942,Grosmont Way,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
536942,Grosmont Way,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
536942,Grosmont Way,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
536942,Grosmont Way,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
536942,Grosmont Way,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,33.9
536942,Grosmont Way,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
536942,Grosmont Way,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
536942,Grosmont Way,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
536942,Grosmont Way,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
536942,Grosmont Way,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
536942,Grosmont Way,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
536942,Grosmont Way,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
536942,Grosmont Way,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.91
536942,Grosmont Way,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.34
536942,Grosmont Way,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.98
536942,Grosmont Way,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
536942,Grosmont Way,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
536942,Grosmont Way,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
536942,Grosmont Way,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
536942,Grosmont Way,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
536942,Grosmont Way,2023-06-17T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
536942,Grosmont Way,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.17
536942,Grosmont Way,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.17
536942,Grosmont Way,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.21
536942,Grosmont Way,2023-06-17T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
536942,Grosmont Way,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
536942,Grosmont Way,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.0
536942,Grosmont Way,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.1
536942,Grosmont Way,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
