Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
536942,Grosmont Way,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
536942,Grosmont Way,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
536942,Grosmont Way,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
536942,Grosmont Way,2023-06-17T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
536942,Grosmont Way,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
536942,Grosmont Way,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
536942,Grosmont Way,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.18
536942,Grosmont Way,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
536942,Grosmont Way,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
536942,Grosmont Way,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
536942,Grosmont Way,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
536942,Grosmont Way,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
536942,Grosmont Way,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,33.9
536942,Grosmont Way,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
536942,Grosmont Way,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
536942,Grosmont Way,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
536942,Grosmont Way,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
536942,Grosmont Way,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
536942,Grosmont Way,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
536942,Grosmont Way,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.54
536942,Grosmont Way,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.99
536942,Grosmont Way,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.67
536942,Grosmont Way,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
536942,Grosmont Way,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
536942,Grosmont Way,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
536942,Grosmont Way,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
536942,Grosmont Way,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
536942,Grosmont Way,2023-06-17T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.14
536942,Grosmont Way,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.35
536942,Grosmont Way,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.22
536942,Grosmont Way,2023-06-17T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
536942,Grosmont Way,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.0
536942,Grosmont Way,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.7
536942,Grosmont Way,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.2
536942,Grosmont Way,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
536942,Grosmont Way,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
536942,Grosmont Way,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
536942,Grosmont Way,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
536942,Grosmont Way,2023-06-17T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
536942,Grosmont Way,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
536942,Grosmont Way,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
536942,Grosmont Way,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.57
536942,Grosmont Way,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
536942,Grosmont Way,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
536942,Grosmont Way,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
536942,Grosmont Way,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
536942,Grosmont Way,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
536942,Grosmont Way,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
536942,Grosmont Way,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,33.9
536942,Grosmont Way,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
536942,Grosmont Way,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
536942,Grosmont Way,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
536942,Grosmont Way,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
536942,Grosmont Way,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
536942,Grosmont Way,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
536942,Grosmont Way,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
536942,Grosmont Way,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.37
536942,Grosmont Way,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.09
536942,Grosmont Way,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.81
536942,Grosmont Way,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
536942,Grosmont Way,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
536942,Grosmont Way,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
536942,Grosmont Way,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
536942,Grosmont Way,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
536942,Grosmont Way,2023-06-17T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
536942,Grosmont Way,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.24
536942,Grosmont Way,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.47
536942,Grosmont Way,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.12
536942,Grosmont Way,2023-06-17T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
536942,Grosmont Way,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.9
536942,Grosmont Way,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.8
536942,Grosmont Way,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.9
536942,Grosmont Way,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
536942,Grosmont Way,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
536942,Grosmont Way,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
536942,Grosmont Way,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
536942,Grosmont Way,2023-06-17T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
536942,Grosmont Way,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
536942,Grosmont Way,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
536942,Grosmont Way,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
536942,Grosmont Way,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
536942,Grosmont Way,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
536942,Grosmont Way,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
536942,Grosmont Way,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
536942,Grosmont Way,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
536942,Grosmont Way,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
536942,Grosmont Way,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,33.8
536942,Grosmont Way,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
536942,Grosmont Way,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
536942,Grosmont Way,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
536942,Grosmont Way,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
536942,Grosmont Way,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
536942,Grosmont Way,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
536942,Grosmont Way,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.64
536942,Grosmont Way,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.35
536942,Grosmont Way,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.52
536942,Grosmont Way,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
536942,Grosmont Way,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
536942,Grosmont Way,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
536942,Grosmont Way,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
536942,Grosmont Way,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
536942,Grosmont Way,2023-06-17T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.02
536942,Grosmont Way,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.09
536942,Grosmont Way,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.6
536942,Grosmont Way,2023-06-17T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
536942,Grosmont Way,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
536942,Grosmont Way,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.9
536942,Grosmont Way,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.3
536942,Grosmont Way,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
536942,Grosmont Way,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
536942,Grosmont Way,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
536942,Grosmont Way,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
536942,Grosmont Way,2023-06-17T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
536942,Grosmont Way,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
536942,Grosmont Way,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
536942,Grosmont Way,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
536942,Grosmont Way,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
536942,Grosmont Way,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
536942,Grosmont Way,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
536942,Grosmont Way,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
536942,Grosmont Way,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
536942,Grosmont Way,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
536942,Grosmont Way,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,33.8
536942,Grosmont Way,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
536942,Grosmont Way,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
536942,Grosmont Way,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
536942,Grosmont Way,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
536942,Grosmont Way,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
536942,Grosmont Way,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.76
536942,Grosmont Way,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.79
536942,Grosmont Way,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.33
536942,Grosmont Way,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
536942,Grosmont Way,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
536942,Grosmont Way,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
536942,Grosmont Way,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
536942,Grosmont Way,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
536942,Grosmont Way,2023-06-17T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.98
536942,Grosmont Way,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.75
536942,Grosmont Way,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.69
536942,Grosmont Way,2023-06-17T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
536942,Grosmont Way,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
536942,Grosmont Way,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.2
536942,Grosmont Way,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.8
536942,Grosmont Way,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
536942,Grosmont Way,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
536942,Grosmont Way,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
536942,Grosmont Way,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
536942,Grosmont Way,2023-06-17T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
536942,Grosmont Way,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
536942,Grosmont Way,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
536942,Grosmont Way,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
536942,Grosmont Way,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.39
536942,Grosmont Way,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
536942,Grosmont Way,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
536942,Grosmont Way,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
536942,Grosmont Way,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
536942,Grosmont Way,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
536942,Grosmont Way,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,33.7
536942,Grosmont Way,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
536942,Grosmont Way,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
536942,Grosmont Way,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
536942,Grosmont Way,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
536942,Grosmont Way,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
536942,Grosmont Way,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.69
536942,Grosmont Way,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.47
536942,Grosmont Way,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.55
536942,Grosmont Way,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
536942,Grosmont Way,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
536942,Grosmont Way,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
536942,Grosmont Way,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
536942,Grosmont Way,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
536942,Grosmont Way,2023-06-17T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536942,Grosmont Way,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.44
536942,Grosmont Way,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.85
536942,Grosmont Way,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.55
536942,Grosmont Way,2023-06-17T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
536942,Grosmont Way,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.5
536942,Grosmont Way,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.2
536942,Grosmont Way,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.4
536942,Grosmont Way,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
536942,Grosmont Way,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
536942,Grosmont Way,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
536942,Grosmont Way,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
536942,Grosmont Way,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
536942,Grosmont Way,2023-06-17T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
536942,Grosmont Way,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
536942,Grosmont Way,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
536942,Grosmont Way,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
536942,Grosmont Way,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
536942,Grosmont Way,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
536942,Grosmont Way,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
536942,Grosmont Way,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
536942,Grosmont Way,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
536942,Grosmont Way,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
536942,Grosmont Way,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,33.6
536942,Grosmont Way,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
536942,Grosmont Way,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
536942,Grosmont Way,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
536942,Grosmont Way,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
536942,Grosmont Way,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
536942,Grosmont Way,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
536942,Grosmont Way,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.85
536942,Grosmont Way,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.94
536942,Grosmont Way,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.67
536942,Grosmont Way,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
536942,Grosmont Way,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
536942,Grosmont Way,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
536942,Grosmont Way,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
536942,Grosmont Way,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
536942,Grosmont Way,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
536942,Grosmont Way,2023-06-17T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536942,Grosmont Way,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.36
536942,Grosmont Way,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.84
536942,Grosmont Way,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.37
536942,Grosmont Way,2023-06-17T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
536942,Grosmont Way,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.0
536942,Grosmont Way,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.3
536942,Grosmont Way,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.4
536942,Grosmont Way,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
536942,Grosmont Way,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
536942,Grosmont Way,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
536942,Grosmont Way,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
536942,Grosmont Way,2023-06-17T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
536942,Grosmont Way,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
536942,Grosmont Way,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
536942,Grosmont Way,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
536942,Grosmont Way,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
536942,Grosmont Way,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
536942,Grosmont Way,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
536942,Grosmont Way,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
536942,Grosmont Way,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
536942,Grosmont Way,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
536942,Grosmont Way,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,33.5
536942,Grosmont Way,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
536942,Grosmont Way,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
536942,Grosmont Way,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
536942,Grosmont Way,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
536942,Grosmont Way,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.63
536942,Grosmont Way,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.99
536942,Grosmont Way,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.38
536942,Grosmont Way,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
536942,Grosmont Way,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
536942,Grosmont Way,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
536942,Grosmont Way,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
536942,Grosmont Way,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
536942,Grosmont Way,2023-06-17T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.57
536942,Grosmont Way,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.25
536942,Grosmont Way,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.46
536942,Grosmont Way,2023-06-17T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
536942,Grosmont Way,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
536942,Grosmont Way,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.0
536942,Grosmont Way,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.6
536942,Grosmont Way,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
536942,Grosmont Way,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
536942,Grosmont Way,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
536942,Grosmont Way,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
536942,Grosmont Way,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
536942,Grosmont Way,2023-06-17T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
536942,Grosmont Way,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
536942,Grosmont Way,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
536942,Grosmont Way,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
536942,Grosmont Way,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
536942,Grosmont Way,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
536942,Grosmont Way,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
536942,Grosmont Way,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
536942,Grosmont Way,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
536942,Grosmont Way,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
536942,Grosmont Way,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,33.4
536942,Grosmont Way,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
536942,Grosmont Way,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
536942,Grosmont Way,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
536942,Grosmont Way,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
536942,Grosmont Way,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
536942,Grosmont Way,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.74
536942,Grosmont Way,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.59
536942,Grosmont Way,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.89
536942,Grosmont Way,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
536942,Grosmont Way,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
536942,Grosmont Way,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
536942,Grosmont Way,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
536942,Grosmont Way,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
536942,Grosmont Way,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
536942,Grosmont Way,2023-06-17T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
536942,Grosmont Way,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.31
536942,Grosmont Way,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.4
536942,Grosmont Way,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.95
536942,Grosmont Way,2023-06-17T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
536942,Grosmont Way,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
536942,Grosmont Way,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.4
536942,Grosmont Way,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.5
536942,Grosmont Way,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
536942,Grosmont Way,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
536942,Grosmont Way,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
536942,Grosmont Way,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
536942,Grosmont Way,2023-06-17T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
536942,Grosmont Way,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
536942,Grosmont Way,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
536942,Grosmont Way,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
536942,Grosmont Way,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
536942,Grosmont Way,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
536942,Grosmont Way,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
536942,Grosmont Way,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
536942,Grosmont Way,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
536942,Grosmont Way,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
536942,Grosmont Way,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,33.3
536942,Grosmont Way,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
536942,Grosmont Way,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
536942,Grosmont Way,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
536942,Grosmont Way,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
536942,Grosmont Way,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
536942,Grosmont Way,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
536942,Grosmont Way,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
536942,Grosmont Way,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.88
536942,Grosmont Way,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.5
536942,Grosmont Way,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.38
536942,Grosmont Way,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
536942,Grosmont Way,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
536942,Grosmont Way,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
536942,Grosmont Way,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
536942,Grosmont Way,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
536942,Grosmont Way,2023-06-17T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.49
536942,Grosmont Way,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.1
536942,Grosmont Way,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.16
536942,Grosmont Way,2023-06-17T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
536942,Grosmont Way,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
536942,Grosmont Way,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.2
536942,Grosmont Way,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.2
536942,Grosmont Way,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
536942,Grosmont Way,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
536942,Grosmont Way,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
536942,Grosmont Way,2023-06-17T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
536942,Grosmont Way,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
536942,Grosmont Way,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
536942,Grosmont Way,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
536942,Grosmont Way,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
536942,Grosmont Way,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
536942,Grosmont Way,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
536942,Grosmont Way,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
536942,Grosmont Way,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
536942,Grosmont Way,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,33.3
536942,Grosmont Way,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
536942,Grosmont Way,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
536942,Grosmont Way,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
536942,Grosmont Way,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
536942,Grosmont Way,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
536942,Grosmont Way,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
536942,Grosmont Way,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.74
536942,Grosmont Way,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.85
536942,Grosmont Way,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.51
536942,Grosmont Way,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
536942,Grosmont Way,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
536942,Grosmont Way,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
536942,Grosmont Way,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
536942,Grosmont Way,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
