Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
536942,Grosmont Way,2023-06-17T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
536942,Grosmont Way,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.04
536942,Grosmont Way,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.65
536942,Grosmont Way,2023-06-17T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
536942,Grosmont Way,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
536942,Grosmont Way,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.3
536942,Grosmont Way,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.7
536942,Grosmont Way,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
536942,Grosmont Way,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
536942,Grosmont Way,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
536942,Grosmont Way,2023-06-17T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
536942,Grosmont Way,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
536942,Grosmont Way,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
536942,Grosmont Way,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
536942,Grosmont Way,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
536942,Grosmont Way,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
536942,Grosmont Way,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
536942,Grosmont Way,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
536942,Grosmont Way,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
536942,Grosmont Way,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,33.3
536942,Grosmont Way,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
536942,Grosmont Way,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
536942,Grosmont Way,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
536942,Grosmont Way,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
536942,Grosmont Way,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
536942,Grosmont Way,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.83
536942,Grosmont Way,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.83
536942,Grosmont Way,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.38
536942,Grosmont Way,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
536942,Grosmont Way,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
536942,Grosmont Way,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
536942,Grosmont Way,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
536942,Grosmont Way,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
536942,Grosmont Way,2023-06-17T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.35
536942,Grosmont Way,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
536942,Grosmont Way,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.96
536942,Grosmont Way,2023-06-17T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
536942,Grosmont Way,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
536942,Grosmont Way,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
536942,Grosmont Way,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.7
536942,Grosmont Way,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
536942,Grosmont Way,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
536942,Grosmont Way,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
536942,Grosmont Way,2023-06-17T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
536942,Grosmont Way,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
536942,Grosmont Way,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
536942,Grosmont Way,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
536942,Grosmont Way,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
536942,Grosmont Way,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
536942,Grosmont Way,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
536942,Grosmont Way,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
536942,Grosmont Way,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
536942,Grosmont Way,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
536942,Grosmont Way,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
536942,Grosmont Way,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,33.2
536942,Grosmont Way,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
536942,Grosmont Way,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
536942,Grosmont Way,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
536942,Grosmont Way,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
536942,Grosmont Way,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
536942,Grosmont Way,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.62
536942,Grosmont Way,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.45
536942,Grosmont Way,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.13
536942,Grosmont Way,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
536942,Grosmont Way,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
536942,Grosmont Way,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
536942,Grosmont Way,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
536942,Grosmont Way,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
536942,Grosmont Way,2023-06-17T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
536942,Grosmont Way,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.61
536942,Grosmont Way,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
536942,Grosmont Way,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.01
536942,Grosmont Way,2023-06-17T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
536942,Grosmont Way,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
536942,Grosmont Way,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
536942,Grosmont Way,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.7
536942,Grosmont Way,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
536942,Grosmont Way,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
536942,Grosmont Way,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
536942,Grosmont Way,2023-06-17T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
536942,Grosmont Way,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
536942,Grosmont Way,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
536942,Grosmont Way,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
536942,Grosmont Way,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
536942,Grosmont Way,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
536942,Grosmont Way,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
536942,Grosmont Way,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
536942,Grosmont Way,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
536942,Grosmont Way,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,33.0
536942,Grosmont Way,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
536942,Grosmont Way,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
536942,Grosmont Way,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
536942,Grosmont Way,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
536942,Grosmont Way,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
536942,Grosmont Way,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
536942,Grosmont Way,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.24
536942,Grosmont Way,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.44
536942,Grosmont Way,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.59
536942,Grosmont Way,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
536942,Grosmont Way,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
536942,Grosmont Way,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
536942,Grosmont Way,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
536942,Grosmont Way,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
536942,Grosmont Way,2023-06-17T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
536942,Grosmont Way,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.98
536942,Grosmont Way,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.98
536942,Grosmont Way,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.03
536942,Grosmont Way,2023-06-17T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
536942,Grosmont Way,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
536942,Grosmont Way,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
536942,Grosmont Way,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.2
536942,Grosmont Way,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
536942,Grosmont Way,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
536942,Grosmont Way,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
536942,Grosmont Way,2023-06-17T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
536942,Grosmont Way,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
536942,Grosmont Way,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
536942,Grosmont Way,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
536942,Grosmont Way,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
536942,Grosmont Way,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
536942,Grosmont Way,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
536942,Grosmont Way,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
536942,Grosmont Way,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
536942,Grosmont Way,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,33.0
536942,Grosmont Way,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
536942,Grosmont Way,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
536942,Grosmont Way,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
536942,Grosmont Way,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
536942,Grosmont Way,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
536942,Grosmont Way,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
536942,Grosmont Way,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.51
536942,Grosmont Way,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.36
536942,Grosmont Way,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.62
536942,Grosmont Way,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
536942,Grosmont Way,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
536942,Grosmont Way,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
536942,Grosmont Way,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
536942,Grosmont Way,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
536942,Grosmont Way,2023-06-17T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
536942,Grosmont Way,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.96
536942,Grosmont Way,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.62
536942,Grosmont Way,2023-06-17T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
536942,Grosmont Way,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
536942,Grosmont Way,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
536942,Grosmont Way,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.2
536942,Grosmont Way,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
536942,Grosmont Way,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
536942,Grosmont Way,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
536942,Grosmont Way,2023-06-17T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
536942,Grosmont Way,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
536942,Grosmont Way,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
536942,Grosmont Way,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
536942,Grosmont Way,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
536942,Grosmont Way,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
536942,Grosmont Way,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
536942,Grosmont Way,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
536942,Grosmont Way,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
536942,Grosmont Way,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
536942,Grosmont Way,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,32.9
536942,Grosmont Way,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
536942,Grosmont Way,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
536942,Grosmont Way,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
536942,Grosmont Way,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
536942,Grosmont Way,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
536942,Grosmont Way,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
536942,Grosmont Way,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.71
536942,Grosmont Way,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.12
536942,Grosmont Way,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.03
536942,Grosmont Way,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
536942,Grosmont Way,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
536942,Grosmont Way,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
536942,Grosmont Way,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
536942,Grosmont Way,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
536942,Grosmont Way,2023-06-17T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.86
536942,Grosmont Way,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.09
536942,Grosmont Way,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.82
536942,Grosmont Way,2023-06-17T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
536942,Grosmont Way,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
536942,Grosmont Way,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
536942,Grosmont Way,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
536942,Grosmont Way,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
536942,Grosmont Way,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
536942,Grosmont Way,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
536942,Grosmont Way,2023-06-17T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
536942,Grosmont Way,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
536942,Grosmont Way,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
536942,Grosmont Way,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
536942,Grosmont Way,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
536942,Grosmont Way,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
536942,Grosmont Way,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
536942,Grosmont Way,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
536942,Grosmont Way,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
536942,Grosmont Way,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,32.8
536942,Grosmont Way,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
536942,Grosmont Way,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
536942,Grosmont Way,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
536942,Grosmont Way,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
536942,Grosmont Way,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
536942,Grosmont Way,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
536942,Grosmont Way,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.78
536942,Grosmont Way,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.27
536942,Grosmont Way,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.68
536942,Grosmont Way,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
536942,Grosmont Way,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
536942,Grosmont Way,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
536942,Grosmont Way,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
536942,Grosmont Way,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-17T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
536942,Grosmont Way,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.29
536942,Grosmont Way,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.61
536942,Grosmont Way,2023-06-17T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
536942,Grosmont Way,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
536942,Grosmont Way,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
536942,Grosmont Way,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
536942,Grosmont Way,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
536942,Grosmont Way,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
536942,Grosmont Way,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
536942,Grosmont Way,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
536942,Grosmont Way,2023-06-17T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
536942,Grosmont Way,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
536942,Grosmont Way,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
536942,Grosmont Way,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
536942,Grosmont Way,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
536942,Grosmont Way,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
536942,Grosmont Way,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
536942,Grosmont Way,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
536942,Grosmont Way,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
536942,Grosmont Way,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,32.8
536942,Grosmont Way,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
536942,Grosmont Way,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
536942,Grosmont Way,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
536942,Grosmont Way,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
536942,Grosmont Way,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
536942,Grosmont Way,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
536942,Grosmont Way,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.66
536942,Grosmont Way,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.65
536942,Grosmont Way,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.85
536942,Grosmont Way,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
536942,Grosmont Way,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
536942,Grosmont Way,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
536942,Grosmont Way,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
536942,Grosmont Way,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-17T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
536942,Grosmont Way,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.88
536942,Grosmont Way,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.65
536942,Grosmont Way,2023-06-17T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
536942,Grosmont Way,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
536942,Grosmont Way,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
536942,Grosmont Way,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
536942,Grosmont Way,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
536942,Grosmont Way,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
536942,Grosmont Way,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
536942,Grosmont Way,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
536942,Grosmont Way,2023-06-17T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
536942,Grosmont Way,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
536942,Grosmont Way,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
536942,Grosmont Way,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
536942,Grosmont Way,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
536942,Grosmont Way,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
536942,Grosmont Way,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
536942,Grosmont Way,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
536942,Grosmont Way,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
536942,Grosmont Way,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
536942,Grosmont Way,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
536942,Grosmont Way,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,32.6
536942,Grosmont Way,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
536942,Grosmont Way,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
536942,Grosmont Way,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
536942,Grosmont Way,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
536942,Grosmont Way,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
536942,Grosmont Way,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
536942,Grosmont Way,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.15
536942,Grosmont Way,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.4
536942,Grosmont Way,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.78
536942,Grosmont Way,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
536942,Grosmont Way,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
536942,Grosmont Way,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
536942,Grosmont Way,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
536942,Grosmont Way,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
536942,Grosmont Way,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
536942,Grosmont Way,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
536942,Grosmont Way,2023-06-17T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
536942,Grosmont Way,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
536942,Grosmont Way,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
536942,Grosmont Way,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
536942,Grosmont Way,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
536942,Grosmont Way,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
536942,Grosmont Way,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
536942,Grosmont Way,2023-06-17T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
536942,Grosmont Way,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
536942,Grosmont Way,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
536942,Grosmont Way,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
536942,Grosmont Way,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
536942,Grosmont Way,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
536942,Grosmont Way,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
536942,Grosmont Way,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
536942,Grosmont Way,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
536942,Grosmont Way,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
536942,Grosmont Way,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,32.5
536942,Grosmont Way,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
536942,Grosmont Way,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
536942,Grosmont Way,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
536942,Grosmont Way,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
536942,Grosmont Way,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
536942,Grosmont Way,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
536942,Grosmont Way,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.04
536942,Grosmont Way,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.05
536942,Grosmont Way,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.37
536942,Grosmont Way,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
536942,Grosmont Way,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
536942,Grosmont Way,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
536942,Grosmont Way,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
536942,Grosmont Way,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.3
536942,Grosmont Way,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
536942,Grosmont Way,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
536942,Grosmont Way,2023-06-17T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
536942,Grosmont Way,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
536942,Grosmont Way,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
536942,Grosmont Way,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
536942,Grosmont Way,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
536942,Grosmont Way,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
536942,Grosmont Way,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
536942,Grosmont Way,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
536942,Grosmont Way,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
536942,Grosmont Way,2023-06-17T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
536942,Grosmont Way,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
536942,Grosmont Way,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
536942,Grosmont Way,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
536942,Grosmont Way,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
536942,Grosmont Way,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
536942,Grosmont Way,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
536942,Grosmont Way,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
536942,Grosmont Way,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,32.4
