Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
536942,Grosmont Way,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
536942,Grosmont Way,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
536942,Grosmont Way,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
536942,Grosmont Way,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
536942,Grosmont Way,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
536942,Grosmont Way,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.98
536942,Grosmont Way,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.92
536942,Grosmont Way,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.75
536942,Grosmont Way,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
536942,Grosmont Way,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
536942,Grosmont Way,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
536942,Grosmont Way,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
536942,Grosmont Way,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
536942,Grosmont Way,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
536942,Grosmont Way,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
536942,Grosmont Way,2023-06-17T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
536942,Grosmont Way,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
536942,Grosmont Way,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
536942,Grosmont Way,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
536942,Grosmont Way,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
536942,Grosmont Way,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
536942,Grosmont Way,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
536942,Grosmont Way,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
536942,Grosmont Way,2023-06-17T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
536942,Grosmont Way,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
536942,Grosmont Way,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
536942,Grosmont Way,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
536942,Grosmont Way,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
536942,Grosmont Way,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
536942,Grosmont Way,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
536942,Grosmont Way,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,32.3
536942,Grosmont Way,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
536942,Grosmont Way,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
536942,Grosmont Way,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
536942,Grosmont Way,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
536942,Grosmont Way,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
536942,Grosmont Way,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
536942,Grosmont Way,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.17
536942,Grosmont Way,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.33
536942,Grosmont Way,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.38
536942,Grosmont Way,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
536942,Grosmont Way,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
536942,Grosmont Way,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
536942,Grosmont Way,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
536942,Grosmont Way,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
536942,Grosmont Way,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
536942,Grosmont Way,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
536942,Grosmont Way,2023-06-17T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
536942,Grosmont Way,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
536942,Grosmont Way,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
536942,Grosmont Way,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
536942,Grosmont Way,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
536942,Grosmont Way,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
536942,Grosmont Way,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
536942,Grosmont Way,2023-06-17T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
536942,Grosmont Way,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
536942,Grosmont Way,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
536942,Grosmont Way,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
536942,Grosmont Way,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
536942,Grosmont Way,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
536942,Grosmont Way,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
536942,Grosmont Way,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
536942,Grosmont Way,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
536942,Grosmont Way,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
536942,Grosmont Way,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
536942,Grosmont Way,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,32.2
536942,Grosmont Way,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
536942,Grosmont Way,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
536942,Grosmont Way,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
536942,Grosmont Way,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
536942,Grosmont Way,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
536942,Grosmont Way,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
536942,Grosmont Way,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.77
536942,Grosmont Way,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.46
536942,Grosmont Way,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.99
536942,Grosmont Way,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
536942,Grosmont Way,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
536942,Grosmont Way,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
536942,Grosmont Way,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
536942,Grosmont Way,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
536942,Grosmont Way,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.68
536942,Grosmont Way,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
536942,Grosmont Way,2023-06-17T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
536942,Grosmont Way,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
536942,Grosmont Way,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
536942,Grosmont Way,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
536942,Grosmont Way,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
536942,Grosmont Way,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
536942,Grosmont Way,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
536942,Grosmont Way,2023-06-17T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
536942,Grosmont Way,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
536942,Grosmont Way,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
536942,Grosmont Way,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
536942,Grosmont Way,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
536942,Grosmont Way,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
536942,Grosmont Way,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
536942,Grosmont Way,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
536942,Grosmont Way,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
536942,Grosmont Way,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,32.1
536942,Grosmont Way,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
536942,Grosmont Way,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
536942,Grosmont Way,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
536942,Grosmont Way,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
536942,Grosmont Way,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
536942,Grosmont Way,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
536942,Grosmont Way,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.41
536942,Grosmont Way,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.34
536942,Grosmont Way,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.81
536942,Grosmont Way,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
536942,Grosmont Way,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
536942,Grosmont Way,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
536942,Grosmont Way,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
536942,Grosmont Way,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.3
536942,Grosmont Way,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
536942,Grosmont Way,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
536942,Grosmont Way,2023-06-17T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
536942,Grosmont Way,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
536942,Grosmont Way,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
536942,Grosmont Way,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
536942,Grosmont Way,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
536942,Grosmont Way,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
536942,Grosmont Way,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
536942,Grosmont Way,2023-06-17T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
536942,Grosmont Way,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
536942,Grosmont Way,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
536942,Grosmont Way,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.85
536942,Grosmont Way,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
536942,Grosmont Way,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
536942,Grosmont Way,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
536942,Grosmont Way,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
536942,Grosmont Way,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
536942,Grosmont Way,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,32.0
536942,Grosmont Way,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
536942,Grosmont Way,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
536942,Grosmont Way,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
536942,Grosmont Way,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
536942,Grosmont Way,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
536942,Grosmont Way,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
536942,Grosmont Way,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.89
536942,Grosmont Way,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.13
536942,Grosmont Way,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.42
536942,Grosmont Way,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
536942,Grosmont Way,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
536942,Grosmont Way,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
536942,Grosmont Way,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
536942,Grosmont Way,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.54
536942,Grosmont Way,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
536942,Grosmont Way,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
536942,Grosmont Way,2023-06-17T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
536942,Grosmont Way,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
536942,Grosmont Way,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
536942,Grosmont Way,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
536942,Grosmont Way,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
536942,Grosmont Way,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
536942,Grosmont Way,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
536942,Grosmont Way,2023-06-17T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
536942,Grosmont Way,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
536942,Grosmont Way,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.37
536942,Grosmont Way,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
536942,Grosmont Way,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
536942,Grosmont Way,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
536942,Grosmont Way,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
536942,Grosmont Way,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
536942,Grosmont Way,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,31.9
536942,Grosmont Way,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
536942,Grosmont Way,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
536942,Grosmont Way,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
536942,Grosmont Way,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
536942,Grosmont Way,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
536942,Grosmont Way,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
536942,Grosmont Way,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.96
536942,Grosmont Way,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.21
536942,Grosmont Way,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.37
536942,Grosmont Way,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
536942,Grosmont Way,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
536942,Grosmont Way,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
536942,Grosmont Way,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
536942,Grosmont Way,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.68
536942,Grosmont Way,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
536942,Grosmont Way,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
536942,Grosmont Way,2023-06-17T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
536942,Grosmont Way,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
536942,Grosmont Way,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
536942,Grosmont Way,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
536942,Grosmont Way,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
536942,Grosmont Way,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
536942,Grosmont Way,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
536942,Grosmont Way,2023-06-17T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
536942,Grosmont Way,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
536942,Grosmont Way,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.87
536942,Grosmont Way,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
536942,Grosmont Way,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
536942,Grosmont Way,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
536942,Grosmont Way,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.7
536942,Grosmont Way,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,31.8
536942,Grosmont Way,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
536942,Grosmont Way,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
536942,Grosmont Way,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
536942,Grosmont Way,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
536942,Grosmont Way,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
536942,Grosmont Way,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
536942,Grosmont Way,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.34
536942,Grosmont Way,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.88
536942,Grosmont Way,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.54
536942,Grosmont Way,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
536942,Grosmont Way,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
536942,Grosmont Way,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
536942,Grosmont Way,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
536942,Grosmont Way,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
536942,Grosmont Way,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
536942,Grosmont Way,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
536942,Grosmont Way,2023-06-17T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
536942,Grosmont Way,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
536942,Grosmont Way,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
536942,Grosmont Way,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
536942,Grosmont Way,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
536942,Grosmont Way,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
536942,Grosmont Way,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
536942,Grosmont Way,2023-06-17T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
536942,Grosmont Way,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
536942,Grosmont Way,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
536942,Grosmont Way,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
536942,Grosmont Way,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
536942,Grosmont Way,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
536942,Grosmont Way,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
536942,Grosmont Way,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
536942,Grosmont Way,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,31.7
536942,Grosmont Way,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
536942,Grosmont Way,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
536942,Grosmont Way,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
536942,Grosmont Way,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
536942,Grosmont Way,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
536942,Grosmont Way,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
536942,Grosmont Way,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.11
536942,Grosmont Way,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.3
536942,Grosmont Way,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.09
536942,Grosmont Way,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
536942,Grosmont Way,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
536942,Grosmont Way,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
536942,Grosmont Way,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
536942,Grosmont Way,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.94
536942,Grosmont Way,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
536942,Grosmont Way,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
536942,Grosmont Way,2023-06-17T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
536942,Grosmont Way,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
536942,Grosmont Way,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
536942,Grosmont Way,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
536942,Grosmont Way,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
536942,Grosmont Way,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
536942,Grosmont Way,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
536942,Grosmont Way,2023-06-17T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
536942,Grosmont Way,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
536942,Grosmont Way,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
536942,Grosmont Way,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
536942,Grosmont Way,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
536942,Grosmont Way,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
536942,Grosmont Way,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
536942,Grosmont Way,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,31.6
536942,Grosmont Way,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
536942,Grosmont Way,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
536942,Grosmont Way,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
536942,Grosmont Way,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
536942,Grosmont Way,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
536942,Grosmont Way,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
536942,Grosmont Way,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.07
536942,Grosmont Way,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.43
536942,Grosmont Way,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.42
536942,Grosmont Way,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
536942,Grosmont Way,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
536942,Grosmont Way,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
536942,Grosmont Way,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
536942,Grosmont Way,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.5
536942,Grosmont Way,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
536942,Grosmont Way,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
536942,Grosmont Way,2023-06-17T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
536942,Grosmont Way,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
536942,Grosmont Way,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
536942,Grosmont Way,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
536942,Grosmont Way,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
536942,Grosmont Way,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
536942,Grosmont Way,2023-06-17T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
536942,Grosmont Way,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
536942,Grosmont Way,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
536942,Grosmont Way,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
536942,Grosmont Way,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
536942,Grosmont Way,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
536942,Grosmont Way,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
536942,Grosmont Way,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
536942,Grosmont Way,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
536942,Grosmont Way,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,31.6
536942,Grosmont Way,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
536942,Grosmont Way,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
536942,Grosmont Way,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
536942,Grosmont Way,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
536942,Grosmont Way,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
536942,Grosmont Way,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
536942,Grosmont Way,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.98
536942,Grosmont Way,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.28
536942,Grosmont Way,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.41
536942,Grosmont Way,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
536942,Grosmont Way,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
536942,Grosmont Way,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
536942,Grosmont Way,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
536942,Grosmont Way,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.39
536942,Grosmont Way,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
536942,Grosmont Way,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
536942,Grosmont Way,2023-06-17T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
536942,Grosmont Way,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
536942,Grosmont Way,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
536942,Grosmont Way,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
536942,Grosmont Way,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
