Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
536942,Grosmont Way,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
536942,Grosmont Way,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
536942,Grosmont Way,2023-06-17T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
536942,Grosmont Way,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
536942,Grosmont Way,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
536942,Grosmont Way,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
536942,Grosmont Way,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
536942,Grosmont Way,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
536942,Grosmont Way,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
536942,Grosmont Way,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
536942,Grosmont Way,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
536942,Grosmont Way,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,31.6
536942,Grosmont Way,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
536942,Grosmont Way,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
536942,Grosmont Way,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
536942,Grosmont Way,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
536942,Grosmont Way,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
536942,Grosmont Way,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
536942,Grosmont Way,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.72
536942,Grosmont Way,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.95
536942,Grosmont Way,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.29
536942,Grosmont Way,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
536942,Grosmont Way,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
536942,Grosmont Way,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
536942,Grosmont Way,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
536942,Grosmont Way,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
536942,Grosmont Way,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
536942,Grosmont Way,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
536942,Grosmont Way,2023-06-17T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
536942,Grosmont Way,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
536942,Grosmont Way,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
536942,Grosmont Way,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
536942,Grosmont Way,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
536942,Grosmont Way,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
536942,Grosmont Way,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
536942,Grosmont Way,2023-06-17T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
536942,Grosmont Way,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
536942,Grosmont Way,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
536942,Grosmont Way,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
536942,Grosmont Way,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
536942,Grosmont Way,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
536942,Grosmont Way,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
536942,Grosmont Way,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
536942,Grosmont Way,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
536942,Grosmont Way,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
536942,Grosmont Way,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,31.6
536942,Grosmont Way,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
536942,Grosmont Way,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
536942,Grosmont Way,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
536942,Grosmont Way,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
536942,Grosmont Way,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
536942,Grosmont Way,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
536942,Grosmont Way,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.39
536942,Grosmont Way,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.8
536942,Grosmont Way,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.02
536942,Grosmont Way,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
536942,Grosmont Way,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
536942,Grosmont Way,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
536942,Grosmont Way,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
536942,Grosmont Way,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
536942,Grosmont Way,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.93
536942,Grosmont Way,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
536942,Grosmont Way,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
536942,Grosmont Way,2023-06-17T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
536942,Grosmont Way,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
536942,Grosmont Way,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
536942,Grosmont Way,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
536942,Grosmont Way,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
536942,Grosmont Way,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
536942,Grosmont Way,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
536942,Grosmont Way,2023-06-17T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
536942,Grosmont Way,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
536942,Grosmont Way,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
536942,Grosmont Way,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
536942,Grosmont Way,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
536942,Grosmont Way,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
536942,Grosmont Way,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
536942,Grosmont Way,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,31.5
536942,Grosmont Way,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
536942,Grosmont Way,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
536942,Grosmont Way,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
536942,Grosmont Way,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
536942,Grosmont Way,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
536942,Grosmont Way,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
536942,Grosmont Way,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.89
536942,Grosmont Way,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.23
536942,Grosmont Way,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.46
536942,Grosmont Way,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
536942,Grosmont Way,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
536942,Grosmont Way,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
536942,Grosmont Way,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
536942,Grosmont Way,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.65
536942,Grosmont Way,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
536942,Grosmont Way,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
536942,Grosmont Way,2023-06-17T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
536942,Grosmont Way,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
536942,Grosmont Way,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
536942,Grosmont Way,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
536942,Grosmont Way,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
536942,Grosmont Way,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
536942,Grosmont Way,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
536942,Grosmont Way,2023-06-17T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
536942,Grosmont Way,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
536942,Grosmont Way,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
536942,Grosmont Way,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
536942,Grosmont Way,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
536942,Grosmont Way,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
536942,Grosmont Way,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
536942,Grosmont Way,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
536942,Grosmont Way,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
536942,Grosmont Way,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,31.3
536942,Grosmont Way,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536942,Grosmont Way,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
536942,Grosmont Way,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
536942,Grosmont Way,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
536942,Grosmont Way,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
536942,Grosmont Way,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
536942,Grosmont Way,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
536942,Grosmont Way,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.53
536942,Grosmont Way,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.16
536942,Grosmont Way,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.72
536942,Grosmont Way,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
536942,Grosmont Way,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
536942,Grosmont Way,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
536942,Grosmont Way,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
536942,Grosmont Way,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.16
536942,Grosmont Way,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
536942,Grosmont Way,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
536942,Grosmont Way,2023-06-17T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
536942,Grosmont Way,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
536942,Grosmont Way,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
536942,Grosmont Way,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
536942,Grosmont Way,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
536942,Grosmont Way,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
536942,Grosmont Way,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
536942,Grosmont Way,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
536942,Grosmont Way,2023-06-17T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
536942,Grosmont Way,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
536942,Grosmont Way,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
536942,Grosmont Way,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
536942,Grosmont Way,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
536942,Grosmont Way,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
536942,Grosmont Way,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
536942,Grosmont Way,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
536942,Grosmont Way,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
536942,Grosmont Way,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
536942,Grosmont Way,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,31.2
536942,Grosmont Way,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
536942,Grosmont Way,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
536942,Grosmont Way,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
536942,Grosmont Way,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
536942,Grosmont Way,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
536942,Grosmont Way,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
536942,Grosmont Way,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.63
536942,Grosmont Way,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.95
536942,Grosmont Way,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.2
536942,Grosmont Way,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
536942,Grosmont Way,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
536942,Grosmont Way,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
536942,Grosmont Way,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
536942,Grosmont Way,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.09
536942,Grosmont Way,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.27
536942,Grosmont Way,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
536942,Grosmont Way,2023-06-17T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
536942,Grosmont Way,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
536942,Grosmont Way,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
536942,Grosmont Way,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
536942,Grosmont Way,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
536942,Grosmont Way,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
536942,Grosmont Way,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
536942,Grosmont Way,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
536942,Grosmont Way,2023-06-17T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
536942,Grosmont Way,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
536942,Grosmont Way,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
536942,Grosmont Way,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
536942,Grosmont Way,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
536942,Grosmont Way,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
536942,Grosmont Way,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
536942,Grosmont Way,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
536942,Grosmont Way,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
536942,Grosmont Way,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
536942,Grosmont Way,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
536942,Grosmont Way,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,31.1
536942,Grosmont Way,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
536942,Grosmont Way,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
536942,Grosmont Way,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
536942,Grosmont Way,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
536942,Grosmont Way,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
536942,Grosmont Way,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
536942,Grosmont Way,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.17
536942,Grosmont Way,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.19
536942,Grosmont Way,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.78
536942,Grosmont Way,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
536942,Grosmont Way,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
536942,Grosmont Way,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
536942,Grosmont Way,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
536942,Grosmont Way,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-17T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.74
536942,Grosmont Way,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.24
536942,Grosmont Way,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.51
536942,Grosmont Way,2023-06-17T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
536942,Grosmont Way,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
536942,Grosmont Way,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
536942,Grosmont Way,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
536942,Grosmont Way,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
536942,Grosmont Way,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
536942,Grosmont Way,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
536942,Grosmont Way,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
536942,Grosmont Way,2023-06-17T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
536942,Grosmont Way,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
536942,Grosmont Way,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
536942,Grosmont Way,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
536942,Grosmont Way,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
536942,Grosmont Way,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.57
536942,Grosmont Way,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
536942,Grosmont Way,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
536942,Grosmont Way,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
536942,Grosmont Way,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
536942,Grosmont Way,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,31.0
536942,Grosmont Way,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
536942,Grosmont Way,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
536942,Grosmont Way,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
536942,Grosmont Way,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
536942,Grosmont Way,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
536942,Grosmont Way,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.43
536942,Grosmont Way,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.72
536942,Grosmont Way,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.52
536942,Grosmont Way,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
536942,Grosmont Way,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
536942,Grosmont Way,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
536942,Grosmont Way,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
536942,Grosmont Way,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.96
536942,Grosmont Way,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.15
536942,Grosmont Way,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
536942,Grosmont Way,2023-06-17T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
536942,Grosmont Way,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
536942,Grosmont Way,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
536942,Grosmont Way,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
536942,Grosmont Way,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
536942,Grosmont Way,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
536942,Grosmont Way,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
536942,Grosmont Way,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
536942,Grosmont Way,2023-06-17T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
536942,Grosmont Way,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
536942,Grosmont Way,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
536942,Grosmont Way,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
536942,Grosmont Way,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
536942,Grosmont Way,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
536942,Grosmont Way,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
536942,Grosmont Way,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
536942,Grosmont Way,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
536942,Grosmont Way,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,30.8
536942,Grosmont Way,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
536942,Grosmont Way,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
536942,Grosmont Way,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
536942,Grosmont Way,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
536942,Grosmont Way,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
536942,Grosmont Way,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.24
536942,Grosmont Way,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.65
536942,Grosmont Way,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.95
536942,Grosmont Way,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
536942,Grosmont Way,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
536942,Grosmont Way,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
536942,Grosmont Way,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
536942,Grosmont Way,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-17T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.97
536942,Grosmont Way,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
536942,Grosmont Way,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
536942,Grosmont Way,2023-06-17T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
536942,Grosmont Way,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.6
536942,Grosmont Way,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
536942,Grosmont Way,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
536942,Grosmont Way,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
536942,Grosmont Way,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
536942,Grosmont Way,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
536942,Grosmont Way,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
536942,Grosmont Way,2023-06-17T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
536942,Grosmont Way,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
536942,Grosmont Way,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
536942,Grosmont Way,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
536942,Grosmont Way,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
536942,Grosmont Way,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
536942,Grosmont Way,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
536942,Grosmont Way,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
536942,Grosmont Way,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
536942,Grosmont Way,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
536942,Grosmont Way,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
536942,Grosmont Way,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
536942,Grosmont Way,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,30.7
536942,Grosmont Way,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
536942,Grosmont Way,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
536942,Grosmont Way,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
536942,Grosmont Way,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
536942,Grosmont Way,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
536942,Grosmont Way,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.12
536942,Grosmont Way,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.24
536942,Grosmont Way,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.82
536942,Grosmont Way,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
536942,Grosmont Way,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
536942,Grosmont Way,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
536942,Grosmont Way,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
536942,Grosmont Way,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.81
536942,Grosmont Way,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
536942,Grosmont Way,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
536942,Grosmont Way,2023-06-17T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
536942,Grosmont Way,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
536942,Grosmont Way,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
536942,Grosmont Way,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
536942,Grosmont Way,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
536942,Grosmont Way,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
536942,Grosmont Way,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
536942,Grosmont Way,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
536942,Grosmont Way,2023-06-17T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
536942,Grosmont Way,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
536942,Grosmont Way,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
536942,Grosmont Way,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
536942,Grosmont Way,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
536942,Grosmont Way,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
536942,Grosmont Way,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
536942,Grosmont Way,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
536942,Grosmont Way,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
536942,Grosmont Way,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
536942,Grosmont Way,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
536942,Grosmont Way,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,30.6
536942,Grosmont Way,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
536942,Grosmont Way,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
536942,Grosmont Way,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
536942,Grosmont Way,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
536942,Grosmont Way,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
536942,Grosmont Way,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
536942,Grosmont Way,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.88
536942,Grosmont Way,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.66
536942,Grosmont Way,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.35
536942,Grosmont Way,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
536942,Grosmont Way,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
536942,Grosmont Way,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
536942,Grosmont Way,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
536942,Grosmont Way,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
536942,Grosmont Way,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
