Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.39
536942,Grosmont Way,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
536942,Grosmont Way,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
536942,Grosmont Way,2023-06-17T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
536942,Grosmont Way,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.1
536942,Grosmont Way,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
536942,Grosmont Way,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
536942,Grosmont Way,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
536942,Grosmont Way,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
536942,Grosmont Way,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
536942,Grosmont Way,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
536942,Grosmont Way,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
536942,Grosmont Way,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
536942,Grosmont Way,2023-06-17T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
536942,Grosmont Way,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
536942,Grosmont Way,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
536942,Grosmont Way,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
536942,Grosmont Way,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
536942,Grosmont Way,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
536942,Grosmont Way,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
536942,Grosmont Way,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
536942,Grosmont Way,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
536942,Grosmont Way,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
536942,Grosmont Way,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
536942,Grosmont Way,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
536942,Grosmont Way,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,30.5
536942,Grosmont Way,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
536942,Grosmont Way,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
536942,Grosmont Way,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
536942,Grosmont Way,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
536942,Grosmont Way,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
536942,Grosmont Way,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
536942,Grosmont Way,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.54
536942,Grosmont Way,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.09
536942,Grosmont Way,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.2
536942,Grosmont Way,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
536942,Grosmont Way,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
536942,Grosmont Way,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
536942,Grosmont Way,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
536942,Grosmont Way,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.58
536942,Grosmont Way,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
536942,Grosmont Way,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
536942,Grosmont Way,2023-06-17T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
536942,Grosmont Way,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
536942,Grosmont Way,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
536942,Grosmont Way,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
536942,Grosmont Way,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
536942,Grosmont Way,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
536942,Grosmont Way,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
536942,Grosmont Way,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
536942,Grosmont Way,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
536942,Grosmont Way,2023-06-17T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
536942,Grosmont Way,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
536942,Grosmont Way,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
536942,Grosmont Way,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
536942,Grosmont Way,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
536942,Grosmont Way,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
536942,Grosmont Way,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
536942,Grosmont Way,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
536942,Grosmont Way,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
536942,Grosmont Way,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
536942,Grosmont Way,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
536942,Grosmont Way,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,30.4
536942,Grosmont Way,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
536942,Grosmont Way,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
536942,Grosmont Way,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
536942,Grosmont Way,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
536942,Grosmont Way,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
536942,Grosmont Way,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.06
536942,Grosmont Way,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.64
536942,Grosmont Way,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.25
536942,Grosmont Way,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
536942,Grosmont Way,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
536942,Grosmont Way,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
536942,Grosmont Way,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
536942,Grosmont Way,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.69
536942,Grosmont Way,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
536942,Grosmont Way,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.14
536942,Grosmont Way,2023-06-17T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
536942,Grosmont Way,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.8
536942,Grosmont Way,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
536942,Grosmont Way,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
536942,Grosmont Way,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
536942,Grosmont Way,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
536942,Grosmont Way,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
536942,Grosmont Way,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
536942,Grosmont Way,2023-06-17T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
536942,Grosmont Way,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
536942,Grosmont Way,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
536942,Grosmont Way,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
536942,Grosmont Way,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.15
536942,Grosmont Way,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
536942,Grosmont Way,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
536942,Grosmont Way,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
536942,Grosmont Way,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
536942,Grosmont Way,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
536942,Grosmont Way,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,30.2
536942,Grosmont Way,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
536942,Grosmont Way,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
536942,Grosmont Way,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
536942,Grosmont Way,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
536942,Grosmont Way,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
536942,Grosmont Way,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.79
536942,Grosmont Way,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.43
536942,Grosmont Way,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.78
536942,Grosmont Way,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
536942,Grosmont Way,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
536942,Grosmont Way,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
536942,Grosmont Way,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
536942,Grosmont Way,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
536942,Grosmont Way,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.08
536942,Grosmont Way,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.76
536942,Grosmont Way,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
536942,Grosmont Way,2023-06-17T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
536942,Grosmont Way,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
536942,Grosmont Way,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
536942,Grosmont Way,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
536942,Grosmont Way,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
536942,Grosmont Way,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
536942,Grosmont Way,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
536942,Grosmont Way,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
536942,Grosmont Way,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
536942,Grosmont Way,2023-06-17T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
536942,Grosmont Way,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
536942,Grosmont Way,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.53
536942,Grosmont Way,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
536942,Grosmont Way,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
536942,Grosmont Way,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
536942,Grosmont Way,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
536942,Grosmont Way,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
536942,Grosmont Way,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,30.1
536942,Grosmont Way,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
536942,Grosmont Way,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
536942,Grosmont Way,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
536942,Grosmont Way,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
536942,Grosmont Way,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
536942,Grosmont Way,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.46
536942,Grosmont Way,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.08
536942,Grosmont Way,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.85
536942,Grosmont Way,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
536942,Grosmont Way,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
536942,Grosmont Way,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
536942,Grosmont Way,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
536942,Grosmont Way,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
536942,Grosmont Way,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.12
536942,Grosmont Way,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.53
536942,Grosmont Way,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
536942,Grosmont Way,2023-06-17T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
536942,Grosmont Way,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
536942,Grosmont Way,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
536942,Grosmont Way,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
536942,Grosmont Way,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
536942,Grosmont Way,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
536942,Grosmont Way,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
536942,Grosmont Way,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
536942,Grosmont Way,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
536942,Grosmont Way,2023-06-17T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
536942,Grosmont Way,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
536942,Grosmont Way,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
536942,Grosmont Way,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
536942,Grosmont Way,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
536942,Grosmont Way,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
536942,Grosmont Way,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
536942,Grosmont Way,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
536942,Grosmont Way,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
536942,Grosmont Way,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
536942,Grosmont Way,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
536942,Grosmont Way,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,29.9
536942,Grosmont Way,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
536942,Grosmont Way,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
536942,Grosmont Way,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
536942,Grosmont Way,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
536942,Grosmont Way,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
536942,Grosmont Way,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.59
536942,Grosmont Way,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.24
536942,Grosmont Way,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.54
536942,Grosmont Way,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
536942,Grosmont Way,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
536942,Grosmont Way,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
536942,Grosmont Way,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
536942,Grosmont Way,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
536942,Grosmont Way,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
536942,Grosmont Way,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
536942,Grosmont Way,2023-06-17T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
536942,Grosmont Way,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
536942,Grosmont Way,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
536942,Grosmont Way,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
536942,Grosmont Way,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
536942,Grosmont Way,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
536942,Grosmont Way,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
536942,Grosmont Way,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
536942,Grosmont Way,2023-06-17T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
536942,Grosmont Way,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
536942,Grosmont Way,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
536942,Grosmont Way,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
536942,Grosmont Way,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
536942,Grosmont Way,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
536942,Grosmont Way,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
536942,Grosmont Way,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
536942,Grosmont Way,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
536942,Grosmont Way,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
536942,Grosmont Way,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,29.7
536942,Grosmont Way,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
536942,Grosmont Way,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
536942,Grosmont Way,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
536942,Grosmont Way,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
536942,Grosmont Way,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
536942,Grosmont Way,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
536942,Grosmont Way,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.82
536942,Grosmont Way,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.4
536942,Grosmont Way,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.1
536942,Grosmont Way,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
536942,Grosmont Way,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
536942,Grosmont Way,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
536942,Grosmont Way,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
536942,Grosmont Way,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.33
536942,Grosmont Way,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.87
536942,Grosmont Way,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
536942,Grosmont Way,2023-06-17T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
536942,Grosmont Way,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
536942,Grosmont Way,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
536942,Grosmont Way,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
536942,Grosmont Way,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
536942,Grosmont Way,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
536942,Grosmont Way,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
536942,Grosmont Way,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
536942,Grosmont Way,2023-06-17T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
536942,Grosmont Way,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
536942,Grosmont Way,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
536942,Grosmont Way,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
536942,Grosmont Way,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
536942,Grosmont Way,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
536942,Grosmont Way,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
536942,Grosmont Way,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
536942,Grosmont Way,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
536942,Grosmont Way,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
536942,Grosmont Way,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,29.6
536942,Grosmont Way,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
536942,Grosmont Way,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
536942,Grosmont Way,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
536942,Grosmont Way,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
536942,Grosmont Way,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
536942,Grosmont Way,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
536942,Grosmont Way,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.18
536942,Grosmont Way,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.01
536942,Grosmont Way,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.18
536942,Grosmont Way,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
536942,Grosmont Way,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
536942,Grosmont Way,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
536942,Grosmont Way,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
536942,Grosmont Way,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
536942,Grosmont Way,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.25
536942,Grosmont Way,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
536942,Grosmont Way,2023-06-17T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
536942,Grosmont Way,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
536942,Grosmont Way,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
536942,Grosmont Way,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
536942,Grosmont Way,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
536942,Grosmont Way,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
536942,Grosmont Way,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
536942,Grosmont Way,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
536942,Grosmont Way,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
536942,Grosmont Way,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
536942,Grosmont Way,2023-06-17T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
536942,Grosmont Way,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
536942,Grosmont Way,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
536942,Grosmont Way,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
536942,Grosmont Way,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.93
536942,Grosmont Way,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
536942,Grosmont Way,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
536942,Grosmont Way,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
536942,Grosmont Way,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
536942,Grosmont Way,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,29.5
536942,Grosmont Way,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
536942,Grosmont Way,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
536942,Grosmont Way,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
536942,Grosmont Way,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
536942,Grosmont Way,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
536942,Grosmont Way,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
536942,Grosmont Way,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.22
536942,Grosmont Way,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.68
536942,Grosmont Way,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.45
536942,Grosmont Way,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
536942,Grosmont Way,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
536942,Grosmont Way,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
536942,Grosmont Way,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
536942,Grosmont Way,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.21
536942,Grosmont Way,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.23
536942,Grosmont Way,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
536942,Grosmont Way,2023-06-17T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
536942,Grosmont Way,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
536942,Grosmont Way,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
536942,Grosmont Way,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
536942,Grosmont Way,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
536942,Grosmont Way,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
536942,Grosmont Way,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
536942,Grosmont Way,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
536942,Grosmont Way,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
536942,Grosmont Way,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
536942,Grosmont Way,2023-06-17T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
536942,Grosmont Way,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
536942,Grosmont Way,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
536942,Grosmont Way,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
536942,Grosmont Way,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
536942,Grosmont Way,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
536942,Grosmont Way,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
536942,Grosmont Way,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
536942,Grosmont Way,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
536942,Grosmont Way,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,29.4
536942,Grosmont Way,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
536942,Grosmont Way,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
536942,Grosmont Way,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
536942,Grosmont Way,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
536942,Grosmont Way,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
536942,Grosmont Way,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.66
536942,Grosmont Way,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.73
536942,Grosmont Way,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.94
536942,Grosmont Way,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
536942,Grosmont Way,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
536942,Grosmont Way,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
536942,Grosmont Way,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
536942,Grosmont Way,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-17T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.67
536942,Grosmont Way,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
536942,Grosmont Way,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
536942,Grosmont Way,2023-06-17T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
536942,Grosmont Way,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
536942,Grosmont Way,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
536942,Grosmont Way,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
536942,Grosmont Way,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
536942,Grosmont Way,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
536942,Grosmont Way,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
536942,Grosmont Way,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
536942,Grosmont Way,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
536942,Grosmont Way,2023-06-17T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
536942,Grosmont Way,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
536942,Grosmont Way,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
536942,Grosmont Way,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
536942,Grosmont Way,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.66
536942,Grosmont Way,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
536942,Grosmont Way,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
536942,Grosmont Way,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
536942,Grosmont Way,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
536942,Grosmont Way,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,29.3
536942,Grosmont Way,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
