Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
536942,Grosmont Way,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
536942,Grosmont Way,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
536942,Grosmont Way,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
536942,Grosmont Way,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
536942,Grosmont Way,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.6
536942,Grosmont Way,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.26
536942,Grosmont Way,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.27
536942,Grosmont Way,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
536942,Grosmont Way,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
536942,Grosmont Way,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
536942,Grosmont Way,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
536942,Grosmont Way,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-17T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.82
536942,Grosmont Way,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.27
536942,Grosmont Way,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
536942,Grosmont Way,2023-06-17T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
536942,Grosmont Way,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
536942,Grosmont Way,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
536942,Grosmont Way,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
536942,Grosmont Way,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
536942,Grosmont Way,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
536942,Grosmont Way,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
536942,Grosmont Way,2023-06-17T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
536942,Grosmont Way,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
536942,Grosmont Way,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
536942,Grosmont Way,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
536942,Grosmont Way,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
536942,Grosmont Way,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
536942,Grosmont Way,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
536942,Grosmont Way,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
536942,Grosmont Way,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
536942,Grosmont Way,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
536942,Grosmont Way,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
536942,Grosmont Way,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,29.1
536942,Grosmont Way,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
536942,Grosmont Way,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
536942,Grosmont Way,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
536942,Grosmont Way,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
536942,Grosmont Way,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
536942,Grosmont Way,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
536942,Grosmont Way,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.38
536942,Grosmont Way,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.19
536942,Grosmont Way,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.36
536942,Grosmont Way,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
536942,Grosmont Way,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
536942,Grosmont Way,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
536942,Grosmont Way,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
536942,Grosmont Way,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-17T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.1
536942,Grosmont Way,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.12
536942,Grosmont Way,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.76
536942,Grosmont Way,2023-06-17T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
536942,Grosmont Way,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.8
536942,Grosmont Way,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
536942,Grosmont Way,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
536942,Grosmont Way,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
536942,Grosmont Way,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
536942,Grosmont Way,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
536942,Grosmont Way,2023-06-17T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
536942,Grosmont Way,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
536942,Grosmont Way,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
536942,Grosmont Way,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
536942,Grosmont Way,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
536942,Grosmont Way,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
536942,Grosmont Way,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
536942,Grosmont Way,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
536942,Grosmont Way,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
536942,Grosmont Way,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
536942,Grosmont Way,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
536942,Grosmont Way,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,29.0
536942,Grosmont Way,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
536942,Grosmont Way,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
536942,Grosmont Way,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
536942,Grosmont Way,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
536942,Grosmont Way,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
536942,Grosmont Way,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.23
536942,Grosmont Way,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.08
536942,Grosmont Way,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.42
536942,Grosmont Way,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
536942,Grosmont Way,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
536942,Grosmont Way,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
536942,Grosmont Way,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
536942,Grosmont Way,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-17T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.63
536942,Grosmont Way,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.43
536942,Grosmont Way,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.27
536942,Grosmont Way,2023-06-17T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
536942,Grosmont Way,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
536942,Grosmont Way,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
536942,Grosmont Way,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
536942,Grosmont Way,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
536942,Grosmont Way,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
536942,Grosmont Way,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
536942,Grosmont Way,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
536942,Grosmont Way,2023-06-17T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
536942,Grosmont Way,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
536942,Grosmont Way,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
536942,Grosmont Way,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
536942,Grosmont Way,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
536942,Grosmont Way,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
536942,Grosmont Way,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
536942,Grosmont Way,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
536942,Grosmont Way,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
536942,Grosmont Way,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,28.9
536942,Grosmont Way,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
536942,Grosmont Way,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
536942,Grosmont Way,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
536942,Grosmont Way,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
536942,Grosmont Way,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
536942,Grosmont Way,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.18
536942,Grosmont Way,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.54
536942,Grosmont Way,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.56
536942,Grosmont Way,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
536942,Grosmont Way,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
536942,Grosmont Way,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
536942,Grosmont Way,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
536942,Grosmont Way,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-17T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
536942,Grosmont Way,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
536942,Grosmont Way,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
536942,Grosmont Way,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.01
536942,Grosmont Way,2023-06-17T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
536942,Grosmont Way,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
536942,Grosmont Way,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
536942,Grosmont Way,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
536942,Grosmont Way,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
536942,Grosmont Way,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
536942,Grosmont Way,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
536942,Grosmont Way,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
536942,Grosmont Way,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
536942,Grosmont Way,2023-06-17T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
536942,Grosmont Way,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
536942,Grosmont Way,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.55
536942,Grosmont Way,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
536942,Grosmont Way,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
536942,Grosmont Way,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
536942,Grosmont Way,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
536942,Grosmont Way,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
536942,Grosmont Way,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,28.7
536942,Grosmont Way,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
536942,Grosmont Way,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
536942,Grosmont Way,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
536942,Grosmont Way,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
536942,Grosmont Way,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
536942,Grosmont Way,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
536942,Grosmont Way,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.22
536942,Grosmont Way,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.2
536942,Grosmont Way,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.86
536942,Grosmont Way,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
536942,Grosmont Way,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
536942,Grosmont Way,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
536942,Grosmont Way,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
536942,Grosmont Way,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-17T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.26
536942,Grosmont Way,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
536942,Grosmont Way,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
536942,Grosmont Way,2023-06-17T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
536942,Grosmont Way,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
536942,Grosmont Way,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
536942,Grosmont Way,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
536942,Grosmont Way,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
536942,Grosmont Way,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
536942,Grosmont Way,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
536942,Grosmont Way,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
536942,Grosmont Way,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
536942,Grosmont Way,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
536942,Grosmont Way,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
536942,Grosmont Way,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
536942,Grosmont Way,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
536942,Grosmont Way,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
536942,Grosmont Way,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
536942,Grosmont Way,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
536942,Grosmont Way,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
536942,Grosmont Way,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,28.6
536942,Grosmont Way,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
536942,Grosmont Way,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
536942,Grosmont Way,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
536942,Grosmont Way,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
536942,Grosmont Way,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
536942,Grosmont Way,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
536942,Grosmont Way,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.16
536942,Grosmont Way,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.63
536942,Grosmont Way,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.05
536942,Grosmont Way,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
536942,Grosmont Way,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
536942,Grosmont Way,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
536942,Grosmont Way,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
536942,Grosmont Way,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-17T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
536942,Grosmont Way,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.85
536942,Grosmont Way,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.06
536942,Grosmont Way,2023-06-17T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
536942,Grosmont Way,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
536942,Grosmont Way,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
536942,Grosmont Way,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
536942,Grosmont Way,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
536942,Grosmont Way,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
536942,Grosmont Way,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
536942,Grosmont Way,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
536942,Grosmont Way,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
536942,Grosmont Way,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
536942,Grosmont Way,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
536942,Grosmont Way,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
536942,Grosmont Way,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
536942,Grosmont Way,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.46
536942,Grosmont Way,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
536942,Grosmont Way,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
536942,Grosmont Way,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
536942,Grosmont Way,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
536942,Grosmont Way,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,28.6
536942,Grosmont Way,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
536942,Grosmont Way,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
536942,Grosmont Way,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
536942,Grosmont Way,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
536942,Grosmont Way,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
536942,Grosmont Way,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
536942,Grosmont Way,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.45
536942,Grosmont Way,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.68
536942,Grosmont Way,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.54
536942,Grosmont Way,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
536942,Grosmont Way,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
536942,Grosmont Way,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
536942,Grosmont Way,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
536942,Grosmont Way,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-17T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.86
536942,Grosmont Way,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
536942,Grosmont Way,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.45
536942,Grosmont Way,2023-06-17T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
536942,Grosmont Way,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
536942,Grosmont Way,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
536942,Grosmont Way,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
536942,Grosmont Way,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
536942,Grosmont Way,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
536942,Grosmont Way,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
536942,Grosmont Way,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
536942,Grosmont Way,2023-06-17T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
536942,Grosmont Way,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
536942,Grosmont Way,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
536942,Grosmont Way,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
536942,Grosmont Way,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
536942,Grosmont Way,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
536942,Grosmont Way,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
536942,Grosmont Way,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
536942,Grosmont Way,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
536942,Grosmont Way,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
536942,Grosmont Way,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,28.5
536942,Grosmont Way,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
536942,Grosmont Way,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
536942,Grosmont Way,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
536942,Grosmont Way,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
536942,Grosmont Way,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
536942,Grosmont Way,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.82
536942,Grosmont Way,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.54
536942,Grosmont Way,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.93
536942,Grosmont Way,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
536942,Grosmont Way,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
536942,Grosmont Way,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
536942,Grosmont Way,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
536942,Grosmont Way,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-17T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
536942,Grosmont Way,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
536942,Grosmont Way,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.32
536942,Grosmont Way,2023-06-17T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
536942,Grosmont Way,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
536942,Grosmont Way,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
536942,Grosmont Way,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
536942,Grosmont Way,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
536942,Grosmont Way,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
536942,Grosmont Way,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
536942,Grosmont Way,2023-06-17T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
536942,Grosmont Way,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
536942,Grosmont Way,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
536942,Grosmont Way,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.63
536942,Grosmont Way,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
536942,Grosmont Way,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
536942,Grosmont Way,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
536942,Grosmont Way,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
536942,Grosmont Way,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
536942,Grosmont Way,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,28.5
536942,Grosmont Way,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
536942,Grosmont Way,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
536942,Grosmont Way,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
536942,Grosmont Way,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
536942,Grosmont Way,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
536942,Grosmont Way,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
536942,Grosmont Way,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.96
536942,Grosmont Way,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.29
536942,Grosmont Way,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.09
536942,Grosmont Way,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
536942,Grosmont Way,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
536942,Grosmont Way,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
536942,Grosmont Way,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
536942,Grosmont Way,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
536942,Grosmont Way,2023-06-17T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
536942,Grosmont Way,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
536942,Grosmont Way,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.7
536942,Grosmont Way,2023-06-17T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
536942,Grosmont Way,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
536942,Grosmont Way,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
536942,Grosmont Way,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
536942,Grosmont Way,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
536942,Grosmont Way,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
536942,Grosmont Way,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
536942,Grosmont Way,2023-06-17T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
536942,Grosmont Way,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
536942,Grosmont Way,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
536942,Grosmont Way,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
536942,Grosmont Way,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
536942,Grosmont Way,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
536942,Grosmont Way,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
536942,Grosmont Way,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,28.5
536942,Grosmont Way,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
536942,Grosmont Way,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
536942,Grosmont Way,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536942,Grosmont Way,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
536942,Grosmont Way,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
536942,Grosmont Way,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
536942,Grosmont Way,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
536942,Grosmont Way,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.08
536942,Grosmont Way,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.43
536942,Grosmont Way,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.11
536942,Grosmont Way,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
536942,Grosmont Way,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
536942,Grosmont Way,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
536942,Grosmont Way,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
536942,Grosmont Way,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
536942,Grosmont Way,2023-06-17T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
536942,Grosmont Way,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
536942,Grosmont Way,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
536942,Grosmont Way,2023-06-17T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
536942,Grosmont Way,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
536942,Grosmont Way,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
536942,Grosmont Way,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
