Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
536942,Grosmont Way,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
536942,Grosmont Way,2023-06-17T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
536942,Grosmont Way,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
536942,Grosmont Way,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
536942,Grosmont Way,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
536942,Grosmont Way,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
536942,Grosmont Way,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
536942,Grosmont Way,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
536942,Grosmont Way,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
536942,Grosmont Way,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,28.5
536942,Grosmont Way,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
536942,Grosmont Way,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
536942,Grosmont Way,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536942,Grosmont Way,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
536942,Grosmont Way,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
536942,Grosmont Way,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
536942,Grosmont Way,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
536942,Grosmont Way,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.12
536942,Grosmont Way,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.79
536942,Grosmont Way,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.36
536942,Grosmont Way,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
536942,Grosmont Way,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
536942,Grosmont Way,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
536942,Grosmont Way,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
536942,Grosmont Way,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
536942,Grosmont Way,2023-06-17T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
536942,Grosmont Way,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
536942,Grosmont Way,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
536942,Grosmont Way,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.32
536942,Grosmont Way,2023-06-17T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
536942,Grosmont Way,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
536942,Grosmont Way,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
536942,Grosmont Way,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
536942,Grosmont Way,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
536942,Grosmont Way,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
536942,Grosmont Way,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
536942,Grosmont Way,2023-06-17T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
536942,Grosmont Way,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
536942,Grosmont Way,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
536942,Grosmont Way,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
536942,Grosmont Way,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
536942,Grosmont Way,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
536942,Grosmont Way,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
536942,Grosmont Way,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
536942,Grosmont Way,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
536942,Grosmont Way,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
536942,Grosmont Way,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,28.5
536942,Grosmont Way,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
536942,Grosmont Way,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
536942,Grosmont Way,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
536942,Grosmont Way,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
536942,Grosmont Way,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
536942,Grosmont Way,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
536942,Grosmont Way,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.14
536942,Grosmont Way,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.93
536942,Grosmont Way,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.58
536942,Grosmont Way,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
536942,Grosmont Way,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
536942,Grosmont Way,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
536942,Grosmont Way,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
536942,Grosmont Way,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
536942,Grosmont Way,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.04
536942,Grosmont Way,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
536942,Grosmont Way,2023-06-17T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
536942,Grosmont Way,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
536942,Grosmont Way,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
536942,Grosmont Way,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
536942,Grosmont Way,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
536942,Grosmont Way,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
536942,Grosmont Way,2023-06-17T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
536942,Grosmont Way,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
536942,Grosmont Way,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
536942,Grosmont Way,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
536942,Grosmont Way,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
536942,Grosmont Way,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
536942,Grosmont Way,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
536942,Grosmont Way,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
536942,Grosmont Way,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,28.4
536942,Grosmont Way,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
536942,Grosmont Way,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
536942,Grosmont Way,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
536942,Grosmont Way,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
536942,Grosmont Way,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
536942,Grosmont Way,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
536942,Grosmont Way,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.86
536942,Grosmont Way,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.77
536942,Grosmont Way,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.17
536942,Grosmont Way,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
536942,Grosmont Way,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
536942,Grosmont Way,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
536942,Grosmont Way,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
536942,Grosmont Way,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.08
536942,Grosmont Way,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.03
536942,Grosmont Way,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
536942,Grosmont Way,2023-06-17T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
536942,Grosmont Way,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
536942,Grosmont Way,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
536942,Grosmont Way,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
536942,Grosmont Way,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
536942,Grosmont Way,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
536942,Grosmont Way,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
536942,Grosmont Way,2023-06-17T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
536942,Grosmont Way,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
536942,Grosmont Way,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
536942,Grosmont Way,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
536942,Grosmont Way,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
536942,Grosmont Way,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
536942,Grosmont Way,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
536942,Grosmont Way,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
536942,Grosmont Way,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
536942,Grosmont Way,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
536942,Grosmont Way,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,28.4
536942,Grosmont Way,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
536942,Grosmont Way,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
536942,Grosmont Way,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
536942,Grosmont Way,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
536942,Grosmont Way,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
536942,Grosmont Way,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
536942,Grosmont Way,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
536942,Grosmont Way,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.74
536942,Grosmont Way,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.38
536942,Grosmont Way,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.73
536942,Grosmont Way,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
536942,Grosmont Way,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
536942,Grosmont Way,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
536942,Grosmont Way,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
536942,Grosmont Way,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.48
536942,Grosmont Way,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.51
536942,Grosmont Way,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
536942,Grosmont Way,2023-06-17T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
536942,Grosmont Way,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
536942,Grosmont Way,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
536942,Grosmont Way,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
536942,Grosmont Way,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
536942,Grosmont Way,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
536942,Grosmont Way,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
536942,Grosmont Way,2023-06-17T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
536942,Grosmont Way,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
536942,Grosmont Way,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
536942,Grosmont Way,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
536942,Grosmont Way,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
536942,Grosmont Way,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
536942,Grosmont Way,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
536942,Grosmont Way,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
536942,Grosmont Way,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
536942,Grosmont Way,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
536942,Grosmont Way,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,28.5
536942,Grosmont Way,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
536942,Grosmont Way,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
536942,Grosmont Way,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
536942,Grosmont Way,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
536942,Grosmont Way,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
536942,Grosmont Way,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
536942,Grosmont Way,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
536942,Grosmont Way,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.37
536942,Grosmont Way,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.89
536942,Grosmont Way,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.8
536942,Grosmont Way,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
536942,Grosmont Way,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
536942,Grosmont Way,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
536942,Grosmont Way,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
536942,Grosmont Way,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.86
536942,Grosmont Way,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.1
536942,Grosmont Way,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
536942,Grosmont Way,2023-06-17T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
536942,Grosmont Way,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
536942,Grosmont Way,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
536942,Grosmont Way,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
536942,Grosmont Way,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
536942,Grosmont Way,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
536942,Grosmont Way,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
536942,Grosmont Way,2023-06-17T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
536942,Grosmont Way,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
536942,Grosmont Way,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
536942,Grosmont Way,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
536942,Grosmont Way,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
536942,Grosmont Way,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
536942,Grosmont Way,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
536942,Grosmont Way,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
536942,Grosmont Way,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,28.5
536942,Grosmont Way,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
536942,Grosmont Way,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
536942,Grosmont Way,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536942,Grosmont Way,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
536942,Grosmont Way,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
536942,Grosmont Way,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
536942,Grosmont Way,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
536942,Grosmont Way,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.98
536942,Grosmont Way,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.82
536942,Grosmont Way,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.1
536942,Grosmont Way,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
536942,Grosmont Way,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
536942,Grosmont Way,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
536942,Grosmont Way,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
536942,Grosmont Way,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.36
536942,Grosmont Way,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
536942,Grosmont Way,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
536942,Grosmont Way,2023-06-17T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
536942,Grosmont Way,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
536942,Grosmont Way,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
536942,Grosmont Way,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
536942,Grosmont Way,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
536942,Grosmont Way,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
536942,Grosmont Way,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
536942,Grosmont Way,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
536942,Grosmont Way,2023-06-17T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
536942,Grosmont Way,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
536942,Grosmont Way,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
536942,Grosmont Way,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
536942,Grosmont Way,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
536942,Grosmont Way,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
536942,Grosmont Way,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
536942,Grosmont Way,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
536942,Grosmont Way,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,28.5
536942,Grosmont Way,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
536942,Grosmont Way,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
536942,Grosmont Way,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
536942,Grosmont Way,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
536942,Grosmont Way,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
536942,Grosmont Way,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.93
536942,Grosmont Way,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.91
536942,Grosmont Way,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.31
536942,Grosmont Way,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
536942,Grosmont Way,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
536942,Grosmont Way,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
536942,Grosmont Way,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
536942,Grosmont Way,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.4
536942,Grosmont Way,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
536942,Grosmont Way,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
536942,Grosmont Way,2023-06-17T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
536942,Grosmont Way,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
536942,Grosmont Way,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
536942,Grosmont Way,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
536942,Grosmont Way,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
536942,Grosmont Way,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
536942,Grosmont Way,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
536942,Grosmont Way,2023-06-17T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
536942,Grosmont Way,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
536942,Grosmont Way,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
536942,Grosmont Way,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
536942,Grosmont Way,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
536942,Grosmont Way,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
536942,Grosmont Way,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
536942,Grosmont Way,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
536942,Grosmont Way,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
536942,Grosmont Way,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,28.6
536942,Grosmont Way,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
536942,Grosmont Way,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
536942,Grosmont Way,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
536942,Grosmont Way,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
536942,Grosmont Way,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
536942,Grosmont Way,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
536942,Grosmont Way,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.33
536942,Grosmont Way,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.29
536942,Grosmont Way,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.13
536942,Grosmont Way,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
536942,Grosmont Way,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
536942,Grosmont Way,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
536942,Grosmont Way,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
536942,Grosmont Way,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
536942,Grosmont Way,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.73
536942,Grosmont Way,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
536942,Grosmont Way,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
536942,Grosmont Way,2023-06-17T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
536942,Grosmont Way,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
536942,Grosmont Way,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
536942,Grosmont Way,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
536942,Grosmont Way,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
536942,Grosmont Way,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
536942,Grosmont Way,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
536942,Grosmont Way,2023-06-17T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
536942,Grosmont Way,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
536942,Grosmont Way,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
536942,Grosmont Way,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
536942,Grosmont Way,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
536942,Grosmont Way,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
536942,Grosmont Way,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
536942,Grosmont Way,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
536942,Grosmont Way,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
536942,Grosmont Way,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
536942,Grosmont Way,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,28.6
536942,Grosmont Way,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
536942,Grosmont Way,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
536942,Grosmont Way,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
536942,Grosmont Way,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
536942,Grosmont Way,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
536942,Grosmont Way,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
536942,Grosmont Way,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
536942,Grosmont Way,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.97
536942,Grosmont Way,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.47
536942,Grosmont Way,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.07
536942,Grosmont Way,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
536942,Grosmont Way,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
536942,Grosmont Way,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
536942,Grosmont Way,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
536942,Grosmont Way,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
536942,Grosmont Way,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.22
536942,Grosmont Way,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
536942,Grosmont Way,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
536942,Grosmont Way,2023-06-17T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
536942,Grosmont Way,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
536942,Grosmont Way,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
536942,Grosmont Way,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
536942,Grosmont Way,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
536942,Grosmont Way,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
536942,Grosmont Way,2023-06-17T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
536942,Grosmont Way,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
536942,Grosmont Way,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
536942,Grosmont Way,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
536942,Grosmont Way,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
536942,Grosmont Way,2023-06-17T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
536942,Grosmont Way,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
536942,Grosmont Way,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
536942,Grosmont Way,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,28.7
536942,Grosmont Way,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
536942,Grosmont Way,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
536942,Grosmont Way,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536942,Grosmont Way,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
536942,Grosmont Way,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
536942,Grosmont Way,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
536942,Grosmont Way,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
536942,Grosmont Way,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.87
536942,Grosmont Way,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.78
536942,Grosmont Way,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.73
536942,Grosmont Way,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
536942,Grosmont Way,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
536942,Grosmont Way,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
536942,Grosmont Way,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
536942,Grosmont Way,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
