Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-17T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
536942,Grosmont Way,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.11
536942,Grosmont Way,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
536942,Grosmont Way,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
536942,Grosmont Way,2023-06-17T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
536942,Grosmont Way,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
536942,Grosmont Way,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
536942,Grosmont Way,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
536942,Grosmont Way,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
536942,Grosmont Way,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
536942,Grosmont Way,2023-06-17T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
536942,Grosmont Way,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
536942,Grosmont Way,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
536942,Grosmont Way,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
536942,Grosmont Way,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
536942,Grosmont Way,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
536942,Grosmont Way,2023-06-17T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
536942,Grosmont Way,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
536942,Grosmont Way,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
536942,Grosmont Way,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
536942,Grosmont Way,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,28.8
536942,Grosmont Way,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
536942,Grosmont Way,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
536942,Grosmont Way,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
536942,Grosmont Way,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
536942,Grosmont Way,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
536942,Grosmont Way,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
536942,Grosmont Way,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.87
536942,Grosmont Way,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.88
536942,Grosmont Way,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.33
536942,Grosmont Way,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
536942,Grosmont Way,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
536942,Grosmont Way,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
536942,Grosmont Way,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
536942,Grosmont Way,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
536942,Grosmont Way,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
536942,Grosmont Way,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
536942,Grosmont Way,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.03
536942,Grosmont Way,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
536942,Grosmont Way,2023-06-17T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
536942,Grosmont Way,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
536942,Grosmont Way,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
536942,Grosmont Way,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
536942,Grosmont Way,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
536942,Grosmont Way,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
536942,Grosmont Way,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
536942,Grosmont Way,2023-06-17T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
536942,Grosmont Way,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
536942,Grosmont Way,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
536942,Grosmont Way,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
536942,Grosmont Way,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
536942,Grosmont Way,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
536942,Grosmont Way,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
536942,Grosmont Way,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
536942,Grosmont Way,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,28.8
536942,Grosmont Way,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
536942,Grosmont Way,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
536942,Grosmont Way,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
536942,Grosmont Way,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
536942,Grosmont Way,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
536942,Grosmont Way,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
536942,Grosmont Way,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.6
536942,Grosmont Way,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.74
536942,Grosmont Way,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.31
536942,Grosmont Way,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
536942,Grosmont Way,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
536942,Grosmont Way,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
536942,Grosmont Way,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
536942,Grosmont Way,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
536942,Grosmont Way,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
536942,Grosmont Way,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
536942,Grosmont Way,2023-06-17T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
536942,Grosmont Way,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
536942,Grosmont Way,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
536942,Grosmont Way,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
536942,Grosmont Way,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
536942,Grosmont Way,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
536942,Grosmont Way,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
536942,Grosmont Way,2023-06-17T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
536942,Grosmont Way,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
536942,Grosmont Way,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
536942,Grosmont Way,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
536942,Grosmont Way,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
536942,Grosmont Way,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
536942,Grosmont Way,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
536942,Grosmont Way,2023-06-17T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
536942,Grosmont Way,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
536942,Grosmont Way,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
536942,Grosmont Way,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,28.9
536942,Grosmont Way,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
536942,Grosmont Way,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
536942,Grosmont Way,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
536942,Grosmont Way,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
536942,Grosmont Way,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
536942,Grosmont Way,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
536942,Grosmont Way,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.12
536942,Grosmont Way,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.08
536942,Grosmont Way,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.75
536942,Grosmont Way,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
536942,Grosmont Way,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
536942,Grosmont Way,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
536942,Grosmont Way,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
536942,Grosmont Way,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
536942,Grosmont Way,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.95
536942,Grosmont Way,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
536942,Grosmont Way,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
536942,Grosmont Way,2023-06-17T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
536942,Grosmont Way,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
536942,Grosmont Way,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
536942,Grosmont Way,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
536942,Grosmont Way,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
536942,Grosmont Way,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
536942,Grosmont Way,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
536942,Grosmont Way,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
536942,Grosmont Way,2023-06-17T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
536942,Grosmont Way,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
536942,Grosmont Way,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
536942,Grosmont Way,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
536942,Grosmont Way,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
536942,Grosmont Way,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
536942,Grosmont Way,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
536942,Grosmont Way,2023-06-17T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
536942,Grosmont Way,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
536942,Grosmont Way,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,29.0
536942,Grosmont Way,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
536942,Grosmont Way,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
536942,Grosmont Way,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
536942,Grosmont Way,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
536942,Grosmont Way,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
536942,Grosmont Way,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
536942,Grosmont Way,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
536942,Grosmont Way,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.22
536942,Grosmont Way,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.66
536942,Grosmont Way,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.66
536942,Grosmont Way,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
536942,Grosmont Way,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
536942,Grosmont Way,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
536942,Grosmont Way,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
536942,Grosmont Way,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.59
536942,Grosmont Way,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
536942,Grosmont Way,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
536942,Grosmont Way,2023-06-17T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
536942,Grosmont Way,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
536942,Grosmont Way,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
536942,Grosmont Way,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
536942,Grosmont Way,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
536942,Grosmont Way,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
536942,Grosmont Way,2023-06-17T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
536942,Grosmont Way,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
536942,Grosmont Way,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
536942,Grosmont Way,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
536942,Grosmont Way,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
536942,Grosmont Way,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
536942,Grosmont Way,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
536942,Grosmont Way,2023-06-17T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
536942,Grosmont Way,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
536942,Grosmont Way,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
536942,Grosmont Way,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,29.0
536942,Grosmont Way,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
536942,Grosmont Way,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
536942,Grosmont Way,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
536942,Grosmont Way,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
536942,Grosmont Way,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
536942,Grosmont Way,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
536942,Grosmont Way,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.39
536942,Grosmont Way,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.86
536942,Grosmont Way,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.74
536942,Grosmont Way,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
536942,Grosmont Way,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
536942,Grosmont Way,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
536942,Grosmont Way,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
536942,Grosmont Way,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
536942,Grosmont Way,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
536942,Grosmont Way,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
536942,Grosmont Way,2023-06-17T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
536942,Grosmont Way,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
536942,Grosmont Way,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
536942,Grosmont Way,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
536942,Grosmont Way,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
536942,Grosmont Way,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
536942,Grosmont Way,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
536942,Grosmont Way,2023-06-17T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
536942,Grosmont Way,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
536942,Grosmont Way,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
536942,Grosmont Way,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
536942,Grosmont Way,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
536942,Grosmont Way,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
536942,Grosmont Way,2023-06-17T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
536942,Grosmont Way,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
536942,Grosmont Way,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
536942,Grosmont Way,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,29.1
536942,Grosmont Way,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
536942,Grosmont Way,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
536942,Grosmont Way,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
536942,Grosmont Way,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
536942,Grosmont Way,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
536942,Grosmont Way,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
536942,Grosmont Way,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.91
536942,Grosmont Way,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.16
536942,Grosmont Way,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.96
536942,Grosmont Way,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
536942,Grosmont Way,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
536942,Grosmont Way,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
536942,Grosmont Way,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
536942,Grosmont Way,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
536942,Grosmont Way,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
536942,Grosmont Way,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
536942,Grosmont Way,2023-06-17T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
536942,Grosmont Way,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
536942,Grosmont Way,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
536942,Grosmont Way,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
536942,Grosmont Way,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
536942,Grosmont Way,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
536942,Grosmont Way,2023-06-17T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
536942,Grosmont Way,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
536942,Grosmont Way,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
536942,Grosmont Way,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
536942,Grosmont Way,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
536942,Grosmont Way,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
536942,Grosmont Way,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
536942,Grosmont Way,2023-06-17T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
536942,Grosmont Way,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
536942,Grosmont Way,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
536942,Grosmont Way,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,29.2
536942,Grosmont Way,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
536942,Grosmont Way,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
536942,Grosmont Way,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
536942,Grosmont Way,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
536942,Grosmont Way,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
536942,Grosmont Way,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
536942,Grosmont Way,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.6
536942,Grosmont Way,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.56
536942,Grosmont Way,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.2
536942,Grosmont Way,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
536942,Grosmont Way,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
536942,Grosmont Way,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
536942,Grosmont Way,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
536942,Grosmont Way,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
536942,Grosmont Way,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
536942,Grosmont Way,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
536942,Grosmont Way,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
536942,Grosmont Way,2023-06-17T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
536942,Grosmont Way,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
536942,Grosmont Way,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
536942,Grosmont Way,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
536942,Grosmont Way,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
536942,Grosmont Way,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
536942,Grosmont Way,2023-06-17T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
536942,Grosmont Way,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
536942,Grosmont Way,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
536942,Grosmont Way,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
536942,Grosmont Way,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
536942,Grosmont Way,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
536942,Grosmont Way,2023-06-17T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
536942,Grosmont Way,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
536942,Grosmont Way,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
536942,Grosmont Way,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
536942,Grosmont Way,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,29.3
536942,Grosmont Way,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
536942,Grosmont Way,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
536942,Grosmont Way,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
536942,Grosmont Way,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
536942,Grosmont Way,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
536942,Grosmont Way,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
536942,Grosmont Way,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.02
536942,Grosmont Way,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.37
536942,Grosmont Way,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.12
536942,Grosmont Way,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
536942,Grosmont Way,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
536942,Grosmont Way,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
536942,Grosmont Way,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
536942,Grosmont Way,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
536942,Grosmont Way,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
536942,Grosmont Way,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
536942,Grosmont Way,2023-06-17T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
536942,Grosmont Way,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
536942,Grosmont Way,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
536942,Grosmont Way,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
536942,Grosmont Way,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
536942,Grosmont Way,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
536942,Grosmont Way,2023-06-17T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
536942,Grosmont Way,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
536942,Grosmont Way,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
536942,Grosmont Way,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
536942,Grosmont Way,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
536942,Grosmont Way,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
536942,Grosmont Way,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
536942,Grosmont Way,2023-06-17T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
536942,Grosmont Way,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
536942,Grosmont Way,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,29.4
536942,Grosmont Way,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
536942,Grosmont Way,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
536942,Grosmont Way,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
536942,Grosmont Way,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
536942,Grosmont Way,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
536942,Grosmont Way,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
536942,Grosmont Way,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.98
536942,Grosmont Way,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.68
536942,Grosmont Way,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.4
536942,Grosmont Way,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
536942,Grosmont Way,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
536942,Grosmont Way,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
536942,Grosmont Way,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
536942,Grosmont Way,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
536942,Grosmont Way,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
536942,Grosmont Way,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
536942,Grosmont Way,2023-06-17T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
536942,Grosmont Way,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
536942,Grosmont Way,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
536942,Grosmont Way,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
536942,Grosmont Way,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
536942,Grosmont Way,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
536942,Grosmont Way,2023-06-17T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
536942,Grosmont Way,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
536942,Grosmont Way,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
536942,Grosmont Way,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
536942,Grosmont Way,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
536942,Grosmont Way,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
536942,Grosmont Way,2023-06-17T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
536942,Grosmont Way,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
536942,Grosmont Way,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,29.5
536942,Grosmont Way,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
536942,Grosmont Way,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
