Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
536942,Grosmont Way,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
536942,Grosmont Way,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
536942,Grosmont Way,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
536942,Grosmont Way,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
536942,Grosmont Way,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
536942,Grosmont Way,2023-06-17T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
536942,Grosmont Way,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
536942,Grosmont Way,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,30.5
536942,Grosmont Way,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
536942,Grosmont Way,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
536942,Grosmont Way,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
536942,Grosmont Way,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
536942,Grosmont Way,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
536942,Grosmont Way,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
536942,Grosmont Way,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
536942,Grosmont Way,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
536942,Grosmont Way,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.14
536942,Grosmont Way,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.63
536942,Grosmont Way,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.79
536942,Grosmont Way,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
536942,Grosmont Way,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
536942,Grosmont Way,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
536942,Grosmont Way,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
536942,Grosmont Way,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
536942,Grosmont Way,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
536942,Grosmont Way,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
536942,Grosmont Way,2023-06-17T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
536942,Grosmont Way,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
536942,Grosmont Way,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
536942,Grosmont Way,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
536942,Grosmont Way,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
536942,Grosmont Way,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
536942,Grosmont Way,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
536942,Grosmont Way,2023-06-17T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
536942,Grosmont Way,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
536942,Grosmont Way,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
536942,Grosmont Way,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
536942,Grosmont Way,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
536942,Grosmont Way,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
536942,Grosmont Way,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
536942,Grosmont Way,2023-06-17T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
536942,Grosmont Way,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,30.6
536942,Grosmont Way,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
536942,Grosmont Way,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
536942,Grosmont Way,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
536942,Grosmont Way,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
536942,Grosmont Way,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
536942,Grosmont Way,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
536942,Grosmont Way,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
536942,Grosmont Way,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
536942,Grosmont Way,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.99
536942,Grosmont Way,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.56
536942,Grosmont Way,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.55
536942,Grosmont Way,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
536942,Grosmont Way,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
536942,Grosmont Way,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
536942,Grosmont Way,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
536942,Grosmont Way,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
536942,Grosmont Way,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
536942,Grosmont Way,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
536942,Grosmont Way,2023-06-17T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
536942,Grosmont Way,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
536942,Grosmont Way,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
536942,Grosmont Way,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
536942,Grosmont Way,2023-06-17T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
536942,Grosmont Way,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
536942,Grosmont Way,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
536942,Grosmont Way,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
536942,Grosmont Way,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
536942,Grosmont Way,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
536942,Grosmont Way,2023-06-17T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
536942,Grosmont Way,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
536942,Grosmont Way,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
536942,Grosmont Way,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,30.7
536942,Grosmont Way,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
536942,Grosmont Way,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
536942,Grosmont Way,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
536942,Grosmont Way,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
536942,Grosmont Way,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
536942,Grosmont Way,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
536942,Grosmont Way,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
536942,Grosmont Way,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
536942,Grosmont Way,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.01
536942,Grosmont Way,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.52
536942,Grosmont Way,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.12
536942,Grosmont Way,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
536942,Grosmont Way,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
536942,Grosmont Way,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
536942,Grosmont Way,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
536942,Grosmont Way,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
536942,Grosmont Way,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
536942,Grosmont Way,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
536942,Grosmont Way,2023-06-17T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
536942,Grosmont Way,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
536942,Grosmont Way,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
536942,Grosmont Way,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
536942,Grosmont Way,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
536942,Grosmont Way,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
536942,Grosmont Way,2023-06-17T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
536942,Grosmont Way,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
536942,Grosmont Way,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
536942,Grosmont Way,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
536942,Grosmont Way,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
536942,Grosmont Way,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
536942,Grosmont Way,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
536942,Grosmont Way,2023-06-17T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
536942,Grosmont Way,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
536942,Grosmont Way,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
536942,Grosmont Way,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,30.8
536942,Grosmont Way,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
536942,Grosmont Way,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
536942,Grosmont Way,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
536942,Grosmont Way,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
536942,Grosmont Way,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
536942,Grosmont Way,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
536942,Grosmont Way,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
536942,Grosmont Way,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
536942,Grosmont Way,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.56
536942,Grosmont Way,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.58
536942,Grosmont Way,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.38
536942,Grosmont Way,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
536942,Grosmont Way,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
536942,Grosmont Way,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
536942,Grosmont Way,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
536942,Grosmont Way,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
536942,Grosmont Way,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
536942,Grosmont Way,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
536942,Grosmont Way,2023-06-17T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
536942,Grosmont Way,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
536942,Grosmont Way,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
536942,Grosmont Way,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
536942,Grosmont Way,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
536942,Grosmont Way,2023-06-17T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
536942,Grosmont Way,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
536942,Grosmont Way,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
536942,Grosmont Way,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
536942,Grosmont Way,2023-06-17T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
536942,Grosmont Way,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
536942,Grosmont Way,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
536942,Grosmont Way,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,31.0
536942,Grosmont Way,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
536942,Grosmont Way,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
536942,Grosmont Way,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
536942,Grosmont Way,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
536942,Grosmont Way,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
536942,Grosmont Way,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
536942,Grosmont Way,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
536942,Grosmont Way,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
536942,Grosmont Way,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.16
536942,Grosmont Way,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.6
536942,Grosmont Way,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.44
536942,Grosmont Way,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
536942,Grosmont Way,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
536942,Grosmont Way,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
536942,Grosmont Way,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
536942,Grosmont Way,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
536942,Grosmont Way,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
536942,Grosmont Way,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
536942,Grosmont Way,2023-06-17T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
536942,Grosmont Way,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
536942,Grosmont Way,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
536942,Grosmont Way,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
536942,Grosmont Way,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
536942,Grosmont Way,2023-06-17T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
536942,Grosmont Way,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
536942,Grosmont Way,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
536942,Grosmont Way,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
536942,Grosmont Way,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
536942,Grosmont Way,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
536942,Grosmont Way,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
536942,Grosmont Way,2023-06-17T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
536942,Grosmont Way,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
536942,Grosmont Way,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,31.1
536942,Grosmont Way,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
536942,Grosmont Way,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
536942,Grosmont Way,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
536942,Grosmont Way,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
536942,Grosmont Way,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
536942,Grosmont Way,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
536942,Grosmont Way,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
536942,Grosmont Way,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
536942,Grosmont Way,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.85
536942,Grosmont Way,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.71
536942,Grosmont Way,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.37
536942,Grosmont Way,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
536942,Grosmont Way,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
536942,Grosmont Way,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
536942,Grosmont Way,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
536942,Grosmont Way,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
536942,Grosmont Way,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
536942,Grosmont Way,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
536942,Grosmont Way,2023-06-17T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
536942,Grosmont Way,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
536942,Grosmont Way,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
536942,Grosmont Way,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
536942,Grosmont Way,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
536942,Grosmont Way,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
536942,Grosmont Way,2023-06-17T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
536942,Grosmont Way,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
536942,Grosmont Way,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
536942,Grosmont Way,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
536942,Grosmont Way,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
536942,Grosmont Way,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
536942,Grosmont Way,2023-06-17T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
536942,Grosmont Way,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
536942,Grosmont Way,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,31.2
536942,Grosmont Way,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
536942,Grosmont Way,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
536942,Grosmont Way,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
536942,Grosmont Way,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
536942,Grosmont Way,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
536942,Grosmont Way,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
536942,Grosmont Way,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
536942,Grosmont Way,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
536942,Grosmont Way,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.92
536942,Grosmont Way,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.72
536942,Grosmont Way,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.37
536942,Grosmont Way,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
536942,Grosmont Way,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
536942,Grosmont Way,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
536942,Grosmont Way,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
536942,Grosmont Way,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
536942,Grosmont Way,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
536942,Grosmont Way,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
536942,Grosmont Way,2023-06-17T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
536942,Grosmont Way,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
536942,Grosmont Way,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
536942,Grosmont Way,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
536942,Grosmont Way,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
536942,Grosmont Way,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
536942,Grosmont Way,2023-06-17T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
536942,Grosmont Way,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
536942,Grosmont Way,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
536942,Grosmont Way,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
536942,Grosmont Way,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
536942,Grosmont Way,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
536942,Grosmont Way,2023-06-17T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
536942,Grosmont Way,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
536942,Grosmont Way,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,31.3
536942,Grosmont Way,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
536942,Grosmont Way,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
536942,Grosmont Way,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
536942,Grosmont Way,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
536942,Grosmont Way,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
536942,Grosmont Way,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
536942,Grosmont Way,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
536942,Grosmont Way,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
536942,Grosmont Way,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.38
536942,Grosmont Way,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.09
536942,Grosmont Way,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.56
536942,Grosmont Way,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
536942,Grosmont Way,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
536942,Grosmont Way,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
536942,Grosmont Way,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
536942,Grosmont Way,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
536942,Grosmont Way,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
536942,Grosmont Way,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
536942,Grosmont Way,2023-06-17T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
536942,Grosmont Way,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
536942,Grosmont Way,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
536942,Grosmont Way,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
536942,Grosmont Way,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
536942,Grosmont Way,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
536942,Grosmont Way,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
536942,Grosmont Way,2023-06-17T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
536942,Grosmont Way,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
536942,Grosmont Way,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
536942,Grosmont Way,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
536942,Grosmont Way,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
536942,Grosmont Way,2023-06-17T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
536942,Grosmont Way,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
536942,Grosmont Way,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,31.4
536942,Grosmont Way,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
536942,Grosmont Way,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
536942,Grosmont Way,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
536942,Grosmont Way,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
536942,Grosmont Way,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
536942,Grosmont Way,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
536942,Grosmont Way,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
536942,Grosmont Way,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
536942,Grosmont Way,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.43
536942,Grosmont Way,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.81
536942,Grosmont Way,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.59
536942,Grosmont Way,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
536942,Grosmont Way,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
536942,Grosmont Way,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
536942,Grosmont Way,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
536942,Grosmont Way,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
536942,Grosmont Way,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
536942,Grosmont Way,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
536942,Grosmont Way,2023-06-17T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
536942,Grosmont Way,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
536942,Grosmont Way,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
536942,Grosmont Way,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
536942,Grosmont Way,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
536942,Grosmont Way,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
536942,Grosmont Way,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
536942,Grosmont Way,2023-06-17T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
536942,Grosmont Way,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
536942,Grosmont Way,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
536942,Grosmont Way,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
536942,Grosmont Way,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
536942,Grosmont Way,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
536942,Grosmont Way,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
536942,Grosmont Way,2023-06-17T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
536942,Grosmont Way,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
536942,Grosmont Way,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
536942,Grosmont Way,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,31.5
536942,Grosmont Way,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
536942,Grosmont Way,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
536942,Grosmont Way,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
536942,Grosmont Way,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
536942,Grosmont Way,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
536942,Grosmont Way,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
536942,Grosmont Way,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
536942,Grosmont Way,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
536942,Grosmont Way,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.42
536942,Grosmont Way,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.45
536942,Grosmont Way,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.58
536942,Grosmont Way,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
536942,Grosmont Way,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
536942,Grosmont Way,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
536942,Grosmont Way,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
536942,Grosmont Way,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
