Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
536942,Grosmont Way,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
536942,Grosmont Way,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
536942,Grosmont Way,2023-06-17T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
536942,Grosmont Way,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
536942,Grosmont Way,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
536942,Grosmont Way,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
536942,Grosmont Way,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
536942,Grosmont Way,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
536942,Grosmont Way,2023-06-17T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
536942,Grosmont Way,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
536942,Grosmont Way,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
536942,Grosmont Way,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
536942,Grosmont Way,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
536942,Grosmont Way,2023-06-17T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
536942,Grosmont Way,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
536942,Grosmont Way,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,31.6
536942,Grosmont Way,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
536942,Grosmont Way,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
536942,Grosmont Way,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
536942,Grosmont Way,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
536942,Grosmont Way,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
536942,Grosmont Way,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
536942,Grosmont Way,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
536942,Grosmont Way,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
536942,Grosmont Way,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.16
536942,Grosmont Way,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.39
536942,Grosmont Way,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.46
536942,Grosmont Way,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
536942,Grosmont Way,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
536942,Grosmont Way,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
536942,Grosmont Way,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
536942,Grosmont Way,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
536942,Grosmont Way,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
536942,Grosmont Way,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
536942,Grosmont Way,2023-06-17T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
536942,Grosmont Way,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
536942,Grosmont Way,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
536942,Grosmont Way,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
536942,Grosmont Way,2023-06-17T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
536942,Grosmont Way,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
536942,Grosmont Way,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
536942,Grosmont Way,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
536942,Grosmont Way,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
536942,Grosmont Way,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
536942,Grosmont Way,2023-06-17T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
536942,Grosmont Way,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,31.6
536942,Grosmont Way,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
536942,Grosmont Way,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
536942,Grosmont Way,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
536942,Grosmont Way,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
536942,Grosmont Way,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
536942,Grosmont Way,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
536942,Grosmont Way,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
536942,Grosmont Way,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
536942,Grosmont Way,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.7
536942,Grosmont Way,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.01
536942,Grosmont Way,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.87
536942,Grosmont Way,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
536942,Grosmont Way,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
536942,Grosmont Way,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
536942,Grosmont Way,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
536942,Grosmont Way,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
536942,Grosmont Way,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
536942,Grosmont Way,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
536942,Grosmont Way,2023-06-17T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
536942,Grosmont Way,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
536942,Grosmont Way,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
536942,Grosmont Way,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
536942,Grosmont Way,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
536942,Grosmont Way,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
536942,Grosmont Way,2023-06-17T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
536942,Grosmont Way,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
536942,Grosmont Way,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
536942,Grosmont Way,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
536942,Grosmont Way,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
536942,Grosmont Way,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
536942,Grosmont Way,2023-06-17T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
536942,Grosmont Way,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
536942,Grosmont Way,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,31.7
536942,Grosmont Way,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
536942,Grosmont Way,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
536942,Grosmont Way,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
536942,Grosmont Way,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
536942,Grosmont Way,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
536942,Grosmont Way,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
536942,Grosmont Way,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
536942,Grosmont Way,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
536942,Grosmont Way,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.48
536942,Grosmont Way,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.04
536942,Grosmont Way,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.1
536942,Grosmont Way,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
536942,Grosmont Way,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
536942,Grosmont Way,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
536942,Grosmont Way,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
536942,Grosmont Way,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
536942,Grosmont Way,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
536942,Grosmont Way,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
536942,Grosmont Way,2023-06-17T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
536942,Grosmont Way,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
536942,Grosmont Way,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
536942,Grosmont Way,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
536942,Grosmont Way,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
536942,Grosmont Way,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
536942,Grosmont Way,2023-06-17T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
536942,Grosmont Way,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
536942,Grosmont Way,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
536942,Grosmont Way,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
536942,Grosmont Way,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
536942,Grosmont Way,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
536942,Grosmont Way,2023-06-17T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
536942,Grosmont Way,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,31.8
536942,Grosmont Way,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
536942,Grosmont Way,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
536942,Grosmont Way,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
536942,Grosmont Way,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
536942,Grosmont Way,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
536942,Grosmont Way,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
536942,Grosmont Way,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
536942,Grosmont Way,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
536942,Grosmont Way,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.82
536942,Grosmont Way,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.86
536942,Grosmont Way,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.4
536942,Grosmont Way,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
536942,Grosmont Way,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
536942,Grosmont Way,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
536942,Grosmont Way,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
536942,Grosmont Way,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
536942,Grosmont Way,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
536942,Grosmont Way,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
536942,Grosmont Way,2023-06-17T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
536942,Grosmont Way,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
536942,Grosmont Way,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
536942,Grosmont Way,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
536942,Grosmont Way,2023-06-17T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
536942,Grosmont Way,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
536942,Grosmont Way,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
536942,Grosmont Way,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
536942,Grosmont Way,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
536942,Grosmont Way,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
536942,Grosmont Way,2023-06-17T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
536942,Grosmont Way,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
536942,Grosmont Way,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
536942,Grosmont Way,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,31.9
536942,Grosmont Way,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
536942,Grosmont Way,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
536942,Grosmont Way,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
536942,Grosmont Way,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
536942,Grosmont Way,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
536942,Grosmont Way,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
536942,Grosmont Way,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
536942,Grosmont Way,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
536942,Grosmont Way,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.58
536942,Grosmont Way,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.4
536942,Grosmont Way,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.21
536942,Grosmont Way,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
536942,Grosmont Way,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
536942,Grosmont Way,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
536942,Grosmont Way,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
536942,Grosmont Way,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
536942,Grosmont Way,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
536942,Grosmont Way,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
536942,Grosmont Way,2023-06-17T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
536942,Grosmont Way,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
536942,Grosmont Way,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
536942,Grosmont Way,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
536942,Grosmont Way,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
536942,Grosmont Way,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
536942,Grosmont Way,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
536942,Grosmont Way,2023-06-17T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
536942,Grosmont Way,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
536942,Grosmont Way,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
536942,Grosmont Way,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
536942,Grosmont Way,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
536942,Grosmont Way,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
536942,Grosmont Way,2023-06-17T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
536942,Grosmont Way,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
536942,Grosmont Way,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,32.0
536942,Grosmont Way,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
536942,Grosmont Way,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
536942,Grosmont Way,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
536942,Grosmont Way,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
536942,Grosmont Way,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
536942,Grosmont Way,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
536942,Grosmont Way,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
536942,Grosmont Way,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
536942,Grosmont Way,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.34
536942,Grosmont Way,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.45
536942,Grosmont Way,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.47
536942,Grosmont Way,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
536942,Grosmont Way,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
536942,Grosmont Way,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
536942,Grosmont Way,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
536942,Grosmont Way,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
536942,Grosmont Way,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
536942,Grosmont Way,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
536942,Grosmont Way,2023-06-17T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
536942,Grosmont Way,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
536942,Grosmont Way,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
536942,Grosmont Way,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
536942,Grosmont Way,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
536942,Grosmont Way,2023-06-17T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
536942,Grosmont Way,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
536942,Grosmont Way,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
536942,Grosmont Way,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
536942,Grosmont Way,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
536942,Grosmont Way,2023-06-17T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
536942,Grosmont Way,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
536942,Grosmont Way,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
536942,Grosmont Way,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,32.1
536942,Grosmont Way,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
536942,Grosmont Way,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
536942,Grosmont Way,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
536942,Grosmont Way,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
536942,Grosmont Way,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
536942,Grosmont Way,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
536942,Grosmont Way,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
536942,Grosmont Way,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
536942,Grosmont Way,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.45
536942,Grosmont Way,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.83
536942,Grosmont Way,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.71
536942,Grosmont Way,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
536942,Grosmont Way,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
536942,Grosmont Way,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
536942,Grosmont Way,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
536942,Grosmont Way,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
536942,Grosmont Way,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
536942,Grosmont Way,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
536942,Grosmont Way,2023-06-17T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
536942,Grosmont Way,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
536942,Grosmont Way,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
536942,Grosmont Way,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
536942,Grosmont Way,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
536942,Grosmont Way,2023-06-17T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
536942,Grosmont Way,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
536942,Grosmont Way,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
536942,Grosmont Way,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
536942,Grosmont Way,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
536942,Grosmont Way,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
536942,Grosmont Way,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
536942,Grosmont Way,2023-06-17T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
536942,Grosmont Way,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
536942,Grosmont Way,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
536942,Grosmont Way,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,32.2
536942,Grosmont Way,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
536942,Grosmont Way,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
536942,Grosmont Way,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
536942,Grosmont Way,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
536942,Grosmont Way,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
536942,Grosmont Way,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
536942,Grosmont Way,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
536942,Grosmont Way,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
536942,Grosmont Way,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.4
536942,Grosmont Way,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.38
536942,Grosmont Way,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.23
536942,Grosmont Way,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
536942,Grosmont Way,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
536942,Grosmont Way,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
536942,Grosmont Way,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
536942,Grosmont Way,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
536942,Grosmont Way,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
536942,Grosmont Way,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
536942,Grosmont Way,2023-06-17T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
536942,Grosmont Way,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
536942,Grosmont Way,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
536942,Grosmont Way,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
536942,Grosmont Way,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
536942,Grosmont Way,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
536942,Grosmont Way,2023-06-17T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
536942,Grosmont Way,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
536942,Grosmont Way,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
536942,Grosmont Way,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
536942,Grosmont Way,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
536942,Grosmont Way,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
536942,Grosmont Way,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
536942,Grosmont Way,2023-06-17T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
536942,Grosmont Way,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
536942,Grosmont Way,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,32.3
536942,Grosmont Way,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
536942,Grosmont Way,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
536942,Grosmont Way,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
536942,Grosmont Way,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
536942,Grosmont Way,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
536942,Grosmont Way,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
536942,Grosmont Way,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
536942,Grosmont Way,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
536942,Grosmont Way,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.95
536942,Grosmont Way,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.5
536942,Grosmont Way,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.45
536942,Grosmont Way,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
536942,Grosmont Way,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
536942,Grosmont Way,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
536942,Grosmont Way,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
536942,Grosmont Way,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
536942,Grosmont Way,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
536942,Grosmont Way,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
536942,Grosmont Way,2023-06-17T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
536942,Grosmont Way,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
536942,Grosmont Way,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
536942,Grosmont Way,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
536942,Grosmont Way,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
536942,Grosmont Way,2023-06-17T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
536942,Grosmont Way,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
536942,Grosmont Way,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
536942,Grosmont Way,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
536942,Grosmont Way,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
536942,Grosmont Way,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
536942,Grosmont Way,2023-06-17T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
536942,Grosmont Way,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
536942,Grosmont Way,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
536942,Grosmont Way,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,32.4
536942,Grosmont Way,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
536942,Grosmont Way,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
536942,Grosmont Way,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
536942,Grosmont Way,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
536942,Grosmont Way,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
536942,Grosmont Way,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
536942,Grosmont Way,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
