Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
536942,Grosmont Way,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.72
536942,Grosmont Way,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.49
536942,Grosmont Way,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.91
536942,Grosmont Way,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
536942,Grosmont Way,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
536942,Grosmont Way,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
536942,Grosmont Way,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
536942,Grosmont Way,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
536942,Grosmont Way,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
536942,Grosmont Way,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
536942,Grosmont Way,2023-06-17T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
536942,Grosmont Way,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
536942,Grosmont Way,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
536942,Grosmont Way,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
536942,Grosmont Way,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
536942,Grosmont Way,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
536942,Grosmont Way,2023-06-17T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
536942,Grosmont Way,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
536942,Grosmont Way,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
536942,Grosmont Way,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
536942,Grosmont Way,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
536942,Grosmont Way,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
536942,Grosmont Way,2023-06-17T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
536942,Grosmont Way,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
536942,Grosmont Way,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,32.5
536942,Grosmont Way,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
536942,Grosmont Way,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
536942,Grosmont Way,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
536942,Grosmont Way,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
536942,Grosmont Way,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
536942,Grosmont Way,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
536942,Grosmont Way,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
536942,Grosmont Way,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
536942,Grosmont Way,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.65
536942,Grosmont Way,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.96
536942,Grosmont Way,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.73
536942,Grosmont Way,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
536942,Grosmont Way,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
536942,Grosmont Way,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
536942,Grosmont Way,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
536942,Grosmont Way,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
536942,Grosmont Way,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
536942,Grosmont Way,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
536942,Grosmont Way,2023-06-17T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
536942,Grosmont Way,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
536942,Grosmont Way,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
536942,Grosmont Way,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
536942,Grosmont Way,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
536942,Grosmont Way,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
536942,Grosmont Way,2023-06-17T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
536942,Grosmont Way,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
536942,Grosmont Way,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
536942,Grosmont Way,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
536942,Grosmont Way,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
536942,Grosmont Way,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
536942,Grosmont Way,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
536942,Grosmont Way,2023-06-17T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
536942,Grosmont Way,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
536942,Grosmont Way,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
536942,Grosmont Way,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,32.6
536942,Grosmont Way,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
536942,Grosmont Way,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
536942,Grosmont Way,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
536942,Grosmont Way,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
536942,Grosmont Way,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
536942,Grosmont Way,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
536942,Grosmont Way,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
536942,Grosmont Way,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
536942,Grosmont Way,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.32
536942,Grosmont Way,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.6
536942,Grosmont Way,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.93
536942,Grosmont Way,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
536942,Grosmont Way,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
536942,Grosmont Way,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
536942,Grosmont Way,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
536942,Grosmont Way,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-17T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
536942,Grosmont Way,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
536942,Grosmont Way,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
536942,Grosmont Way,2023-06-17T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
536942,Grosmont Way,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
536942,Grosmont Way,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
536942,Grosmont Way,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
536942,Grosmont Way,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
536942,Grosmont Way,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
536942,Grosmont Way,2023-06-17T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
536942,Grosmont Way,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
536942,Grosmont Way,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
536942,Grosmont Way,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
536942,Grosmont Way,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
536942,Grosmont Way,2023-06-17T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
536942,Grosmont Way,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
536942,Grosmont Way,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
536942,Grosmont Way,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,32.7
536942,Grosmont Way,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
536942,Grosmont Way,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
536942,Grosmont Way,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
536942,Grosmont Way,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
536942,Grosmont Way,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
536942,Grosmont Way,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
536942,Grosmont Way,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
536942,Grosmont Way,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
536942,Grosmont Way,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.26
536942,Grosmont Way,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.55
536942,Grosmont Way,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.67
536942,Grosmont Way,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
536942,Grosmont Way,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
536942,Grosmont Way,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
536942,Grosmont Way,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
536942,Grosmont Way,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.37
536942,Grosmont Way,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
536942,Grosmont Way,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
536942,Grosmont Way,2023-06-16T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
536942,Grosmont Way,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
536942,Grosmont Way,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
536942,Grosmont Way,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
536942,Grosmont Way,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
536942,Grosmont Way,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
536942,Grosmont Way,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
536942,Grosmont Way,2023-06-16T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
536942,Grosmont Way,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
536942,Grosmont Way,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
536942,Grosmont Way,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
536942,Grosmont Way,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.98
536942,Grosmont Way,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
536942,Grosmont Way,2023-06-16T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
536942,Grosmont Way,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
536942,Grosmont Way,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
536942,Grosmont Way,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
536942,Grosmont Way,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,32.8
536942,Grosmont Way,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
536942,Grosmont Way,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
536942,Grosmont Way,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
536942,Grosmont Way,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
536942,Grosmont Way,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
536942,Grosmont Way,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
536942,Grosmont Way,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
536942,Grosmont Way,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
536942,Grosmont Way,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.17
536942,Grosmont Way,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.72
536942,Grosmont Way,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.78
536942,Grosmont Way,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
536942,Grosmont Way,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
536942,Grosmont Way,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
536942,Grosmont Way,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
536942,Grosmont Way,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
536942,Grosmont Way,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.4
536942,Grosmont Way,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
536942,Grosmont Way,2023-06-16T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
536942,Grosmont Way,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
536942,Grosmont Way,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
536942,Grosmont Way,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
536942,Grosmont Way,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
536942,Grosmont Way,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
536942,Grosmont Way,2023-06-16T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
536942,Grosmont Way,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
536942,Grosmont Way,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
536942,Grosmont Way,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
536942,Grosmont Way,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.84
536942,Grosmont Way,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
536942,Grosmont Way,2023-06-16T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
536942,Grosmont Way,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
536942,Grosmont Way,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
536942,Grosmont Way,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
536942,Grosmont Way,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,32.9
536942,Grosmont Way,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
536942,Grosmont Way,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
536942,Grosmont Way,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
536942,Grosmont Way,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
536942,Grosmont Way,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
536942,Grosmont Way,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
536942,Grosmont Way,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
536942,Grosmont Way,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
536942,Grosmont Way,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
536942,Grosmont Way,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.24
536942,Grosmont Way,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.33
536942,Grosmont Way,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
536942,Grosmont Way,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
536942,Grosmont Way,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
536942,Grosmont Way,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
536942,Grosmont Way,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
536942,Grosmont Way,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
536942,Grosmont Way,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
536942,Grosmont Way,2023-06-16T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
536942,Grosmont Way,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
536942,Grosmont Way,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
536942,Grosmont Way,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
536942,Grosmont Way,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
536942,Grosmont Way,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
536942,Grosmont Way,2023-06-16T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
536942,Grosmont Way,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
536942,Grosmont Way,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
536942,Grosmont Way,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
536942,Grosmont Way,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
536942,Grosmont Way,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
536942,Grosmont Way,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
536942,Grosmont Way,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
536942,Grosmont Way,2023-06-16T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
536942,Grosmont Way,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
536942,Grosmont Way,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,33.1
536942,Grosmont Way,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
536942,Grosmont Way,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
536942,Grosmont Way,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
536942,Grosmont Way,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
536942,Grosmont Way,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
536942,Grosmont Way,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
536942,Grosmont Way,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
536942,Grosmont Way,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
536942,Grosmont Way,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.96
536942,Grosmont Way,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.03
536942,Grosmont Way,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.06
536942,Grosmont Way,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
536942,Grosmont Way,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
536942,Grosmont Way,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
536942,Grosmont Way,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
536942,Grosmont Way,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
536942,Grosmont Way,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
536942,Grosmont Way,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
536942,Grosmont Way,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
536942,Grosmont Way,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
536942,Grosmont Way,2023-06-16T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
536942,Grosmont Way,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
536942,Grosmont Way,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
536942,Grosmont Way,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
536942,Grosmont Way,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
536942,Grosmont Way,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
536942,Grosmont Way,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
536942,Grosmont Way,2023-06-16T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
536942,Grosmont Way,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
536942,Grosmont Way,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
536942,Grosmont Way,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
536942,Grosmont Way,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
536942,Grosmont Way,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
536942,Grosmont Way,2023-06-16T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
536942,Grosmont Way,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
536942,Grosmont Way,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,33.2
536942,Grosmont Way,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
536942,Grosmont Way,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
536942,Grosmont Way,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
536942,Grosmont Way,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
536942,Grosmont Way,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
536942,Grosmont Way,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
536942,Grosmont Way,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
536942,Grosmont Way,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
536942,Grosmont Way,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.1
536942,Grosmont Way,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.41
536942,Grosmont Way,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.74
536942,Grosmont Way,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
536942,Grosmont Way,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
536942,Grosmont Way,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
536942,Grosmont Way,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
536942,Grosmont Way,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
536942,Grosmont Way,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
536942,Grosmont Way,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
536942,Grosmont Way,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
536942,Grosmont Way,2023-06-16T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
536942,Grosmont Way,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
536942,Grosmont Way,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
536942,Grosmont Way,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
536942,Grosmont Way,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
536942,Grosmont Way,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
536942,Grosmont Way,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
536942,Grosmont Way,2023-06-16T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
536942,Grosmont Way,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
536942,Grosmont Way,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
536942,Grosmont Way,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
536942,Grosmont Way,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
536942,Grosmont Way,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
536942,Grosmont Way,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
536942,Grosmont Way,2023-06-16T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
536942,Grosmont Way,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,33.3
536942,Grosmont Way,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
536942,Grosmont Way,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
536942,Grosmont Way,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
536942,Grosmont Way,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
536942,Grosmont Way,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
536942,Grosmont Way,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
536942,Grosmont Way,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
536942,Grosmont Way,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
536942,Grosmont Way,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.05
536942,Grosmont Way,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.35
536942,Grosmont Way,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.79
536942,Grosmont Way,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
536942,Grosmont Way,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
536942,Grosmont Way,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
536942,Grosmont Way,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
536942,Grosmont Way,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
536942,Grosmont Way,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
536942,Grosmont Way,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
536942,Grosmont Way,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
536942,Grosmont Way,2023-06-16T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
536942,Grosmont Way,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
536942,Grosmont Way,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
536942,Grosmont Way,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
536942,Grosmont Way,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
536942,Grosmont Way,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
536942,Grosmont Way,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
536942,Grosmont Way,2023-06-16T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
536942,Grosmont Way,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
536942,Grosmont Way,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
536942,Grosmont Way,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
536942,Grosmont Way,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
536942,Grosmont Way,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
536942,Grosmont Way,2023-06-16T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
536942,Grosmont Way,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
536942,Grosmont Way,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,33.4
536942,Grosmont Way,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
536942,Grosmont Way,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
536942,Grosmont Way,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
536942,Grosmont Way,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
536942,Grosmont Way,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
536942,Grosmont Way,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
536942,Grosmont Way,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
536942,Grosmont Way,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
536942,Grosmont Way,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.63
536942,Grosmont Way,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.32
536942,Grosmont Way,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.07
536942,Grosmont Way,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
536942,Grosmont Way,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
536942,Grosmont Way,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
536942,Grosmont Way,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
536942,Grosmont Way,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
536942,Grosmont Way,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
536942,Grosmont Way,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
536942,Grosmont Way,2023-06-16T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
536942,Grosmont Way,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
536942,Grosmont Way,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
536942,Grosmont Way,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
536942,Grosmont Way,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
536942,Grosmont Way,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
536942,Grosmont Way,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
536942,Grosmont Way,2023-06-16T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
536942,Grosmont Way,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
536942,Grosmont Way,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
