Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
536942,Grosmont Way,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
536942,Grosmont Way,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
536942,Grosmont Way,2023-06-16T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
536942,Grosmont Way,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
536942,Grosmont Way,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
536942,Grosmont Way,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,33.5
536942,Grosmont Way,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
536942,Grosmont Way,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
536942,Grosmont Way,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
536942,Grosmont Way,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
536942,Grosmont Way,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
536942,Grosmont Way,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
536942,Grosmont Way,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
536942,Grosmont Way,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
536942,Grosmont Way,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.33
536942,Grosmont Way,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.49
536942,Grosmont Way,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.72
536942,Grosmont Way,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
536942,Grosmont Way,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
536942,Grosmont Way,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
536942,Grosmont Way,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
536942,Grosmont Way,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
536942,Grosmont Way,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.62
536942,Grosmont Way,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
536942,Grosmont Way,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
536942,Grosmont Way,2023-06-16T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
536942,Grosmont Way,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
536942,Grosmont Way,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
536942,Grosmont Way,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
536942,Grosmont Way,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
536942,Grosmont Way,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
536942,Grosmont Way,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
536942,Grosmont Way,2023-06-16T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
536942,Grosmont Way,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
536942,Grosmont Way,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
536942,Grosmont Way,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
536942,Grosmont Way,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
536942,Grosmont Way,2023-06-16T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
536942,Grosmont Way,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
536942,Grosmont Way,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
536942,Grosmont Way,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,33.6
536942,Grosmont Way,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
536942,Grosmont Way,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
536942,Grosmont Way,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
536942,Grosmont Way,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
536942,Grosmont Way,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
536942,Grosmont Way,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
536942,Grosmont Way,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
536942,Grosmont Way,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
536942,Grosmont Way,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.52
536942,Grosmont Way,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.17
536942,Grosmont Way,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.87
536942,Grosmont Way,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
536942,Grosmont Way,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
536942,Grosmont Way,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
536942,Grosmont Way,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
536942,Grosmont Way,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
536942,Grosmont Way,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.92
536942,Grosmont Way,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.67
536942,Grosmont Way,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
536942,Grosmont Way,2023-06-16T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
536942,Grosmont Way,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
536942,Grosmont Way,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
536942,Grosmont Way,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
536942,Grosmont Way,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
536942,Grosmont Way,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
536942,Grosmont Way,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
536942,Grosmont Way,2023-06-16T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
536942,Grosmont Way,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
536942,Grosmont Way,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
536942,Grosmont Way,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
536942,Grosmont Way,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
536942,Grosmont Way,2023-06-16T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
536942,Grosmont Way,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
536942,Grosmont Way,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
536942,Grosmont Way,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,33.7
536942,Grosmont Way,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
536942,Grosmont Way,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
536942,Grosmont Way,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
536942,Grosmont Way,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
536942,Grosmont Way,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
536942,Grosmont Way,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
536942,Grosmont Way,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
536942,Grosmont Way,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
536942,Grosmont Way,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.37
536942,Grosmont Way,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.94
536942,Grosmont Way,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.13
536942,Grosmont Way,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
536942,Grosmont Way,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
536942,Grosmont Way,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
536942,Grosmont Way,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
536942,Grosmont Way,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.5
536942,Grosmont Way,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
536942,Grosmont Way,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
536942,Grosmont Way,2023-06-16T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
536942,Grosmont Way,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
536942,Grosmont Way,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
536942,Grosmont Way,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
536942,Grosmont Way,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
536942,Grosmont Way,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
536942,Grosmont Way,2023-06-16T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
536942,Grosmont Way,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
536942,Grosmont Way,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
536942,Grosmont Way,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
536942,Grosmont Way,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
536942,Grosmont Way,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
536942,Grosmont Way,2023-06-16T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
536942,Grosmont Way,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
536942,Grosmont Way,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
536942,Grosmont Way,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,33.8
536942,Grosmont Way,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
536942,Grosmont Way,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
536942,Grosmont Way,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
536942,Grosmont Way,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
536942,Grosmont Way,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
536942,Grosmont Way,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
536942,Grosmont Way,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
536942,Grosmont Way,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
536942,Grosmont Way,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.1
536942,Grosmont Way,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.23
536942,Grosmont Way,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.42
536942,Grosmont Way,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
536942,Grosmont Way,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
536942,Grosmont Way,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
536942,Grosmont Way,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
536942,Grosmont Way,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.83
536942,Grosmont Way,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.08
536942,Grosmont Way,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
536942,Grosmont Way,2023-06-16T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
536942,Grosmont Way,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
536942,Grosmont Way,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
536942,Grosmont Way,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
536942,Grosmont Way,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
536942,Grosmont Way,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
536942,Grosmont Way,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
536942,Grosmont Way,2023-06-16T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
536942,Grosmont Way,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
536942,Grosmont Way,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
536942,Grosmont Way,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
536942,Grosmont Way,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
536942,Grosmont Way,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
536942,Grosmont Way,2023-06-16T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
536942,Grosmont Way,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
536942,Grosmont Way,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
536942,Grosmont Way,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,33.9
536942,Grosmont Way,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
536942,Grosmont Way,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
536942,Grosmont Way,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
536942,Grosmont Way,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
536942,Grosmont Way,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
536942,Grosmont Way,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
536942,Grosmont Way,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
536942,Grosmont Way,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
536942,Grosmont Way,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.76
536942,Grosmont Way,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.75
536942,Grosmont Way,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.28
536942,Grosmont Way,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
536942,Grosmont Way,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
536942,Grosmont Way,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
536942,Grosmont Way,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
536942,Grosmont Way,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-16T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
536942,Grosmont Way,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.08
536942,Grosmont Way,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
536942,Grosmont Way,2023-06-16T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
536942,Grosmont Way,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
536942,Grosmont Way,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
536942,Grosmont Way,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
536942,Grosmont Way,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
536942,Grosmont Way,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
536942,Grosmont Way,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
536942,Grosmont Way,2023-06-16T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
536942,Grosmont Way,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
536942,Grosmont Way,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
536942,Grosmont Way,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
536942,Grosmont Way,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
536942,Grosmont Way,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
536942,Grosmont Way,2023-06-16T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
536942,Grosmont Way,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
536942,Grosmont Way,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
536942,Grosmont Way,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,34.0
536942,Grosmont Way,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
536942,Grosmont Way,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
536942,Grosmont Way,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
536942,Grosmont Way,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
536942,Grosmont Way,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
536942,Grosmont Way,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
536942,Grosmont Way,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
536942,Grosmont Way,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
536942,Grosmont Way,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.3
536942,Grosmont Way,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.21
536942,Grosmont Way,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.68
536942,Grosmont Way,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
536942,Grosmont Way,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
536942,Grosmont Way,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
536942,Grosmont Way,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
536942,Grosmont Way,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-16T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
536942,Grosmont Way,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.05
536942,Grosmont Way,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
536942,Grosmont Way,2023-06-16T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
536942,Grosmont Way,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
536942,Grosmont Way,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
536942,Grosmont Way,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
536942,Grosmont Way,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
536942,Grosmont Way,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
536942,Grosmont Way,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
536942,Grosmont Way,2023-06-16T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
536942,Grosmont Way,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
536942,Grosmont Way,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
536942,Grosmont Way,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
536942,Grosmont Way,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
536942,Grosmont Way,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
536942,Grosmont Way,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
536942,Grosmont Way,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
536942,Grosmont Way,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
536942,Grosmont Way,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
536942,Grosmont Way,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,34.1
536942,Grosmont Way,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
536942,Grosmont Way,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
536942,Grosmont Way,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
536942,Grosmont Way,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
536942,Grosmont Way,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
536942,Grosmont Way,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
536942,Grosmont Way,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
536942,Grosmont Way,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
536942,Grosmont Way,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
536942,Grosmont Way,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.89
536942,Grosmont Way,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.92
536942,Grosmont Way,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.66
536942,Grosmont Way,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
536942,Grosmont Way,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
536942,Grosmont Way,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
536942,Grosmont Way,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
536942,Grosmont Way,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
536942,Grosmont Way,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.38
536942,Grosmont Way,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
536942,Grosmont Way,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
536942,Grosmont Way,2023-06-16T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
536942,Grosmont Way,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
536942,Grosmont Way,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
536942,Grosmont Way,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
536942,Grosmont Way,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
536942,Grosmont Way,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
536942,Grosmont Way,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
536942,Grosmont Way,2023-06-16T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
536942,Grosmont Way,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
536942,Grosmont Way,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
536942,Grosmont Way,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
536942,Grosmont Way,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
536942,Grosmont Way,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
536942,Grosmont Way,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
536942,Grosmont Way,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
536942,Grosmont Way,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
536942,Grosmont Way,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
536942,Grosmont Way,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
536942,Grosmont Way,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
536942,Grosmont Way,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,34.3
536942,Grosmont Way,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
536942,Grosmont Way,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
536942,Grosmont Way,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
536942,Grosmont Way,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
536942,Grosmont Way,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
536942,Grosmont Way,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
536942,Grosmont Way,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
536942,Grosmont Way,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
536942,Grosmont Way,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
536942,Grosmont Way,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.63
536942,Grosmont Way,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.46
536942,Grosmont Way,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.49
536942,Grosmont Way,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
536942,Grosmont Way,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
536942,Grosmont Way,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
536942,Grosmont Way,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
536942,Grosmont Way,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-16T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
536942,Grosmont Way,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.4
536942,Grosmont Way,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.23
536942,Grosmont Way,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
536942,Grosmont Way,2023-06-16T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
536942,Grosmont Way,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
536942,Grosmont Way,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
536942,Grosmont Way,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
536942,Grosmont Way,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
536942,Grosmont Way,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
536942,Grosmont Way,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
536942,Grosmont Way,2023-06-16T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
536942,Grosmont Way,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
536942,Grosmont Way,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
536942,Grosmont Way,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
536942,Grosmont Way,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
536942,Grosmont Way,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
536942,Grosmont Way,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
536942,Grosmont Way,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
536942,Grosmont Way,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
536942,Grosmont Way,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,34.4
536942,Grosmont Way,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
536942,Grosmont Way,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
536942,Grosmont Way,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
536942,Grosmont Way,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
536942,Grosmont Way,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
536942,Grosmont Way,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
536942,Grosmont Way,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
536942,Grosmont Way,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
536942,Grosmont Way,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
536942,Grosmont Way,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.73
536942,Grosmont Way,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.29
536942,Grosmont Way,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.72
536942,Grosmont Way,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
536942,Grosmont Way,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
536942,Grosmont Way,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
536942,Grosmont Way,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
536942,Grosmont Way,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
536942,Grosmont Way,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.65
536942,Grosmont Way,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.68
536942,Grosmont Way,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
536942,Grosmont Way,2023-06-16T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
536942,Grosmont Way,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
536942,Grosmont Way,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
536942,Grosmont Way,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
536942,Grosmont Way,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
536942,Grosmont Way,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
536942,Grosmont Way,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
536942,Grosmont Way,2023-06-16T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
536942,Grosmont Way,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
536942,Grosmont Way,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
536942,Grosmont Way,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
536942,Grosmont Way,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
536942,Grosmont Way,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
536942,Grosmont Way,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
536942,Grosmont Way,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
536942,Grosmont Way,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
536942,Grosmont Way,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
536942,Grosmont Way,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,34.5
536942,Grosmont Way,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
536942,Grosmont Way,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
536942,Grosmont Way,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
536942,Grosmont Way,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
536942,Grosmont Way,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
536942,Grosmont Way,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
536942,Grosmont Way,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
536942,Grosmont Way,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
536942,Grosmont Way,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
536942,Grosmont Way,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.16
536942,Grosmont Way,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.57
536942,Grosmont Way,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.73
536942,Grosmont Way,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
536942,Grosmont Way,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
536942,Grosmont Way,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
536942,Grosmont Way,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
536942,Grosmont Way,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
536942,Grosmont Way,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
