Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.81
536942,Grosmont Way,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.54
536942,Grosmont Way,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
536942,Grosmont Way,2023-06-16T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
536942,Grosmont Way,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
536942,Grosmont Way,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
536942,Grosmont Way,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
536942,Grosmont Way,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
536942,Grosmont Way,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
536942,Grosmont Way,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
536942,Grosmont Way,2023-06-16T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
536942,Grosmont Way,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
536942,Grosmont Way,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
536942,Grosmont Way,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
536942,Grosmont Way,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
536942,Grosmont Way,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.61
536942,Grosmont Way,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
536942,Grosmont Way,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
536942,Grosmont Way,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
536942,Grosmont Way,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
536942,Grosmont Way,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,34.6
536942,Grosmont Way,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
536942,Grosmont Way,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
536942,Grosmont Way,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
536942,Grosmont Way,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
536942,Grosmont Way,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
536942,Grosmont Way,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
536942,Grosmont Way,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
536942,Grosmont Way,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
536942,Grosmont Way,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.15
536942,Grosmont Way,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.13
536942,Grosmont Way,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.81
536942,Grosmont Way,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
536942,Grosmont Way,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
536942,Grosmont Way,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
536942,Grosmont Way,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
536942,Grosmont Way,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
536942,Grosmont Way,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.73
536942,Grosmont Way,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.37
536942,Grosmont Way,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
536942,Grosmont Way,2023-06-16T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
536942,Grosmont Way,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
536942,Grosmont Way,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
536942,Grosmont Way,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
536942,Grosmont Way,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
536942,Grosmont Way,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
536942,Grosmont Way,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
536942,Grosmont Way,2023-06-16T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
536942,Grosmont Way,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
536942,Grosmont Way,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
536942,Grosmont Way,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
536942,Grosmont Way,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
536942,Grosmont Way,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
536942,Grosmont Way,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
536942,Grosmont Way,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
536942,Grosmont Way,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
536942,Grosmont Way,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
536942,Grosmont Way,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
536942,Grosmont Way,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,34.7
536942,Grosmont Way,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
536942,Grosmont Way,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
536942,Grosmont Way,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
536942,Grosmont Way,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
536942,Grosmont Way,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
536942,Grosmont Way,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
536942,Grosmont Way,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
536942,Grosmont Way,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
536942,Grosmont Way,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
536942,Grosmont Way,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.02
536942,Grosmont Way,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.21
536942,Grosmont Way,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.86
536942,Grosmont Way,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
536942,Grosmont Way,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
536942,Grosmont Way,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
536942,Grosmont Way,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
536942,Grosmont Way,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.65
536942,Grosmont Way,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
536942,Grosmont Way,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
536942,Grosmont Way,2023-06-16T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
536942,Grosmont Way,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
536942,Grosmont Way,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
536942,Grosmont Way,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
536942,Grosmont Way,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
536942,Grosmont Way,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
536942,Grosmont Way,2023-06-16T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
536942,Grosmont Way,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
536942,Grosmont Way,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
536942,Grosmont Way,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
536942,Grosmont Way,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
536942,Grosmont Way,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
536942,Grosmont Way,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
536942,Grosmont Way,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
536942,Grosmont Way,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
536942,Grosmont Way,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
536942,Grosmont Way,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
536942,Grosmont Way,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,34.8
536942,Grosmont Way,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
536942,Grosmont Way,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
536942,Grosmont Way,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
536942,Grosmont Way,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
536942,Grosmont Way,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
536942,Grosmont Way,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
536942,Grosmont Way,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
536942,Grosmont Way,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
536942,Grosmont Way,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.18
536942,Grosmont Way,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.5
536942,Grosmont Way,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.01
536942,Grosmont Way,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
536942,Grosmont Way,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
536942,Grosmont Way,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
536942,Grosmont Way,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
536942,Grosmont Way,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.26
536942,Grosmont Way,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.8
536942,Grosmont Way,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
536942,Grosmont Way,2023-06-16T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
536942,Grosmont Way,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
536942,Grosmont Way,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
536942,Grosmont Way,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
536942,Grosmont Way,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
536942,Grosmont Way,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
536942,Grosmont Way,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
536942,Grosmont Way,2023-06-16T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
536942,Grosmont Way,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
536942,Grosmont Way,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
536942,Grosmont Way,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
536942,Grosmont Way,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
536942,Grosmont Way,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
536942,Grosmont Way,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
536942,Grosmont Way,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
536942,Grosmont Way,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
536942,Grosmont Way,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
536942,Grosmont Way,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
536942,Grosmont Way,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,34.9
536942,Grosmont Way,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
536942,Grosmont Way,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
536942,Grosmont Way,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
536942,Grosmont Way,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
536942,Grosmont Way,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
536942,Grosmont Way,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
536942,Grosmont Way,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
536942,Grosmont Way,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
536942,Grosmont Way,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.05
536942,Grosmont Way,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.26
536942,Grosmont Way,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.58
536942,Grosmont Way,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
536942,Grosmont Way,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
536942,Grosmont Way,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
536942,Grosmont Way,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
536942,Grosmont Way,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.99
536942,Grosmont Way,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.98
536942,Grosmont Way,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
536942,Grosmont Way,2023-06-16T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
536942,Grosmont Way,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
536942,Grosmont Way,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
536942,Grosmont Way,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
536942,Grosmont Way,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
536942,Grosmont Way,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
536942,Grosmont Way,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
536942,Grosmont Way,2023-06-16T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
536942,Grosmont Way,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
536942,Grosmont Way,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
536942,Grosmont Way,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
536942,Grosmont Way,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
536942,Grosmont Way,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
536942,Grosmont Way,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
536942,Grosmont Way,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
536942,Grosmont Way,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
536942,Grosmont Way,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
536942,Grosmont Way,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,35.0
536942,Grosmont Way,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
536942,Grosmont Way,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
536942,Grosmont Way,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
536942,Grosmont Way,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
536942,Grosmont Way,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
536942,Grosmont Way,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
536942,Grosmont Way,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
536942,Grosmont Way,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
536942,Grosmont Way,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.32
536942,Grosmont Way,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.26
536942,Grosmont Way,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.82
536942,Grosmont Way,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
536942,Grosmont Way,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
536942,Grosmont Way,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
536942,Grosmont Way,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
536942,Grosmont Way,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
536942,Grosmont Way,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.39
536942,Grosmont Way,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
536942,Grosmont Way,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
536942,Grosmont Way,2023-06-16T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
536942,Grosmont Way,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
536942,Grosmont Way,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
536942,Grosmont Way,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
536942,Grosmont Way,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
536942,Grosmont Way,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
536942,Grosmont Way,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
536942,Grosmont Way,2023-06-16T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
536942,Grosmont Way,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
536942,Grosmont Way,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
536942,Grosmont Way,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
536942,Grosmont Way,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
536942,Grosmont Way,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
536942,Grosmont Way,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
536942,Grosmont Way,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
536942,Grosmont Way,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
536942,Grosmont Way,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,35.1
536942,Grosmont Way,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
536942,Grosmont Way,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
536942,Grosmont Way,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
536942,Grosmont Way,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
536942,Grosmont Way,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
536942,Grosmont Way,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
536942,Grosmont Way,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
536942,Grosmont Way,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
536942,Grosmont Way,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.77
536942,Grosmont Way,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.45
536942,Grosmont Way,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.3
536942,Grosmont Way,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
536942,Grosmont Way,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
536942,Grosmont Way,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
536942,Grosmont Way,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
536942,Grosmont Way,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-16T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.79
536942,Grosmont Way,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.61
536942,Grosmont Way,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
536942,Grosmont Way,2023-06-16T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
536942,Grosmont Way,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
536942,Grosmont Way,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
536942,Grosmont Way,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
536942,Grosmont Way,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
536942,Grosmont Way,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
536942,Grosmont Way,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
536942,Grosmont Way,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
536942,Grosmont Way,2023-06-16T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
536942,Grosmont Way,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
536942,Grosmont Way,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
536942,Grosmont Way,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
536942,Grosmont Way,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
536942,Grosmont Way,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
536942,Grosmont Way,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
536942,Grosmont Way,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
536942,Grosmont Way,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
536942,Grosmont Way,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
536942,Grosmont Way,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,35.2
536942,Grosmont Way,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
536942,Grosmont Way,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
536942,Grosmont Way,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
536942,Grosmont Way,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
536942,Grosmont Way,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
536942,Grosmont Way,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
536942,Grosmont Way,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
536942,Grosmont Way,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
536942,Grosmont Way,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.03
536942,Grosmont Way,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.67
536942,Grosmont Way,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.04
536942,Grosmont Way,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
536942,Grosmont Way,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
536942,Grosmont Way,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
536942,Grosmont Way,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
536942,Grosmont Way,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-16T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
536942,Grosmont Way,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.61
536942,Grosmont Way,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
536942,Grosmont Way,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
536942,Grosmont Way,2023-06-16T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
536942,Grosmont Way,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
536942,Grosmont Way,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
536942,Grosmont Way,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
536942,Grosmont Way,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
536942,Grosmont Way,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
536942,Grosmont Way,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
536942,Grosmont Way,2023-06-16T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
536942,Grosmont Way,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
536942,Grosmont Way,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
536942,Grosmont Way,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
536942,Grosmont Way,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
536942,Grosmont Way,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
536942,Grosmont Way,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
536942,Grosmont Way,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
536942,Grosmont Way,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
536942,Grosmont Way,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
536942,Grosmont Way,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,35.3
536942,Grosmont Way,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
536942,Grosmont Way,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
536942,Grosmont Way,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
536942,Grosmont Way,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
536942,Grosmont Way,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
536942,Grosmont Way,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
536942,Grosmont Way,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
536942,Grosmont Way,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
536942,Grosmont Way,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.39
536942,Grosmont Way,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.82
536942,Grosmont Way,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.27
536942,Grosmont Way,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
536942,Grosmont Way,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
536942,Grosmont Way,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
536942,Grosmont Way,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
536942,Grosmont Way,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-16T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.53
536942,Grosmont Way,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
536942,Grosmont Way,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
536942,Grosmont Way,2023-06-16T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
536942,Grosmont Way,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
536942,Grosmont Way,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
536942,Grosmont Way,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
536942,Grosmont Way,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
536942,Grosmont Way,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
536942,Grosmont Way,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
536942,Grosmont Way,2023-06-16T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
536942,Grosmont Way,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
536942,Grosmont Way,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
536942,Grosmont Way,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
536942,Grosmont Way,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
536942,Grosmont Way,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
536942,Grosmont Way,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
536942,Grosmont Way,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
536942,Grosmont Way,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
536942,Grosmont Way,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
536942,Grosmont Way,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
536942,Grosmont Way,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
536942,Grosmont Way,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,35.4
536942,Grosmont Way,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
536942,Grosmont Way,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
536942,Grosmont Way,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
536942,Grosmont Way,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
536942,Grosmont Way,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
536942,Grosmont Way,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
536942,Grosmont Way,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
536942,Grosmont Way,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
536942,Grosmont Way,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.22
536942,Grosmont Way,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.5
536942,Grosmont Way,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.95
536942,Grosmont Way,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
536942,Grosmont Way,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
536942,Grosmont Way,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
536942,Grosmont Way,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
536942,Grosmont Way,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-16T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
536942,Grosmont Way,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.32
536942,Grosmont Way,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
536942,Grosmont Way,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
536942,Grosmont Way,2023-06-16T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
536942,Grosmont Way,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
536942,Grosmont Way,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
536942,Grosmont Way,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
536942,Grosmont Way,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
536942,Grosmont Way,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
536942,Grosmont Way,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
536942,Grosmont Way,2023-06-16T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
536942,Grosmont Way,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
536942,Grosmont Way,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
536942,Grosmont Way,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
536942,Grosmont Way,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
536942,Grosmont Way,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
536942,Grosmont Way,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
536942,Grosmont Way,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
536942,Grosmont Way,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
536942,Grosmont Way,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,35.5
536942,Grosmont Way,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
536942,Grosmont Way,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
536942,Grosmont Way,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
536942,Grosmont Way,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
536942,Grosmont Way,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
536942,Grosmont Way,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
536942,Grosmont Way,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
536942,Grosmont Way,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.25
536942,Grosmont Way,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.07
