Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.58
536942,Grosmont Way,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
536942,Grosmont Way,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
536942,Grosmont Way,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
536942,Grosmont Way,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
536942,Grosmont Way,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-16T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.14
536942,Grosmont Way,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.8
536942,Grosmont Way,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.97
536942,Grosmont Way,2023-06-16T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
536942,Grosmont Way,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
536942,Grosmont Way,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
536942,Grosmont Way,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
536942,Grosmont Way,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
536942,Grosmont Way,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
536942,Grosmont Way,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
536942,Grosmont Way,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
536942,Grosmont Way,2023-06-16T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
536942,Grosmont Way,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
536942,Grosmont Way,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
536942,Grosmont Way,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
536942,Grosmont Way,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
536942,Grosmont Way,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
536942,Grosmont Way,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
536942,Grosmont Way,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
536942,Grosmont Way,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
536942,Grosmont Way,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
536942,Grosmont Way,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,35.6
536942,Grosmont Way,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
536942,Grosmont Way,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
536942,Grosmont Way,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
536942,Grosmont Way,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
536942,Grosmont Way,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
536942,Grosmont Way,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
536942,Grosmont Way,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
536942,Grosmont Way,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.04
536942,Grosmont Way,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.46
536942,Grosmont Way,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.43
536942,Grosmont Way,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
536942,Grosmont Way,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
536942,Grosmont Way,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
536942,Grosmont Way,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
536942,Grosmont Way,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-16T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.53
536942,Grosmont Way,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
536942,Grosmont Way,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
536942,Grosmont Way,2023-06-16T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
536942,Grosmont Way,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
536942,Grosmont Way,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
536942,Grosmont Way,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
536942,Grosmont Way,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
536942,Grosmont Way,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
536942,Grosmont Way,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
536942,Grosmont Way,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
536942,Grosmont Way,2023-06-16T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
536942,Grosmont Way,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
536942,Grosmont Way,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
536942,Grosmont Way,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
536942,Grosmont Way,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
536942,Grosmont Way,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
536942,Grosmont Way,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
536942,Grosmont Way,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
536942,Grosmont Way,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,35.6
536942,Grosmont Way,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
536942,Grosmont Way,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
536942,Grosmont Way,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
536942,Grosmont Way,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
536942,Grosmont Way,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
536942,Grosmont Way,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
536942,Grosmont Way,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.35
536942,Grosmont Way,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.82
536942,Grosmont Way,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.23
536942,Grosmont Way,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
536942,Grosmont Way,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
536942,Grosmont Way,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
536942,Grosmont Way,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
536942,Grosmont Way,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-16T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
536942,Grosmont Way,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
536942,Grosmont Way,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
536942,Grosmont Way,2023-06-16T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
536942,Grosmont Way,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
536942,Grosmont Way,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
536942,Grosmont Way,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
536942,Grosmont Way,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
536942,Grosmont Way,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
536942,Grosmont Way,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
536942,Grosmont Way,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
536942,Grosmont Way,2023-06-16T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
536942,Grosmont Way,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
536942,Grosmont Way,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
536942,Grosmont Way,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.04
536942,Grosmont Way,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
536942,Grosmont Way,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
536942,Grosmont Way,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
536942,Grosmont Way,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
536942,Grosmont Way,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
536942,Grosmont Way,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,35.7
536942,Grosmont Way,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
536942,Grosmont Way,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
536942,Grosmont Way,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
536942,Grosmont Way,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
536942,Grosmont Way,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
536942,Grosmont Way,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
536942,Grosmont Way,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.06
536942,Grosmont Way,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.08
536942,Grosmont Way,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.82
536942,Grosmont Way,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
536942,Grosmont Way,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
536942,Grosmont Way,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
536942,Grosmont Way,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
536942,Grosmont Way,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-16T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
536942,Grosmont Way,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.48
536942,Grosmont Way,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.64
536942,Grosmont Way,2023-06-16T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
536942,Grosmont Way,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
536942,Grosmont Way,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
536942,Grosmont Way,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
536942,Grosmont Way,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
536942,Grosmont Way,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
536942,Grosmont Way,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
536942,Grosmont Way,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
536942,Grosmont Way,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
536942,Grosmont Way,2023-06-16T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
536942,Grosmont Way,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
536942,Grosmont Way,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
536942,Grosmont Way,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
536942,Grosmont Way,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
536942,Grosmont Way,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
536942,Grosmont Way,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
536942,Grosmont Way,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
536942,Grosmont Way,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
536942,Grosmont Way,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,35.8
536942,Grosmont Way,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
536942,Grosmont Way,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
536942,Grosmont Way,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
536942,Grosmont Way,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
536942,Grosmont Way,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
536942,Grosmont Way,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
536942,Grosmont Way,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.01
536942,Grosmont Way,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.4
536942,Grosmont Way,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.82
536942,Grosmont Way,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
536942,Grosmont Way,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
536942,Grosmont Way,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
536942,Grosmont Way,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
536942,Grosmont Way,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-16T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
536942,Grosmont Way,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
536942,Grosmont Way,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.36
536942,Grosmont Way,2023-06-16T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
536942,Grosmont Way,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
536942,Grosmont Way,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
536942,Grosmont Way,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
536942,Grosmont Way,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
536942,Grosmont Way,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
536942,Grosmont Way,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
536942,Grosmont Way,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
536942,Grosmont Way,2023-06-16T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
536942,Grosmont Way,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
536942,Grosmont Way,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
536942,Grosmont Way,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.48
536942,Grosmont Way,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
536942,Grosmont Way,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
536942,Grosmont Way,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
536942,Grosmont Way,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
536942,Grosmont Way,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
536942,Grosmont Way,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
536942,Grosmont Way,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,35.9
536942,Grosmont Way,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
536942,Grosmont Way,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
536942,Grosmont Way,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
536942,Grosmont Way,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
536942,Grosmont Way,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
536942,Grosmont Way,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
536942,Grosmont Way,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.62
536942,Grosmont Way,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.67
536942,Grosmont Way,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.39
536942,Grosmont Way,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
536942,Grosmont Way,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
536942,Grosmont Way,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
536942,Grosmont Way,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
536942,Grosmont Way,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
536942,Grosmont Way,2023-06-16T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
536942,Grosmont Way,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
536942,Grosmont Way,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.05
536942,Grosmont Way,2023-06-16T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
536942,Grosmont Way,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
536942,Grosmont Way,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
536942,Grosmont Way,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
536942,Grosmont Way,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
536942,Grosmont Way,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
536942,Grosmont Way,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
536942,Grosmont Way,2023-06-16T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
536942,Grosmont Way,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
536942,Grosmont Way,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
536942,Grosmont Way,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
536942,Grosmont Way,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.2
536942,Grosmont Way,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
536942,Grosmont Way,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
536942,Grosmont Way,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
536942,Grosmont Way,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
536942,Grosmont Way,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
536942,Grosmont Way,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,35.9
536942,Grosmont Way,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
536942,Grosmont Way,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
536942,Grosmont Way,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
536942,Grosmont Way,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
536942,Grosmont Way,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
536942,Grosmont Way,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
536942,Grosmont Way,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.63
536942,Grosmont Way,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.23
536942,Grosmont Way,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.96
536942,Grosmont Way,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
536942,Grosmont Way,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
536942,Grosmont Way,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
536942,Grosmont Way,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
536942,Grosmont Way,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-16T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
536942,Grosmont Way,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
536942,Grosmont Way,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
536942,Grosmont Way,2023-06-16T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
536942,Grosmont Way,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
536942,Grosmont Way,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
536942,Grosmont Way,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
536942,Grosmont Way,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
536942,Grosmont Way,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
536942,Grosmont Way,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.05
536942,Grosmont Way,2023-06-16T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
536942,Grosmont Way,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
536942,Grosmont Way,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
536942,Grosmont Way,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
536942,Grosmont Way,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.91
536942,Grosmont Way,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
536942,Grosmont Way,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
536942,Grosmont Way,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
536942,Grosmont Way,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
536942,Grosmont Way,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,36.0
536942,Grosmont Way,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
536942,Grosmont Way,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
536942,Grosmont Way,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
536942,Grosmont Way,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
536942,Grosmont Way,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
536942,Grosmont Way,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
536942,Grosmont Way,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.45
536942,Grosmont Way,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.23
536942,Grosmont Way,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.1
536942,Grosmont Way,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
536942,Grosmont Way,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
536942,Grosmont Way,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
536942,Grosmont Way,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
536942,Grosmont Way,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-16T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
536942,Grosmont Way,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
536942,Grosmont Way,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
536942,Grosmont Way,2023-06-16T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
536942,Grosmont Way,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
536942,Grosmont Way,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
536942,Grosmont Way,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
536942,Grosmont Way,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
536942,Grosmont Way,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
536942,Grosmont Way,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
536942,Grosmont Way,2023-06-16T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
536942,Grosmont Way,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
536942,Grosmont Way,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
536942,Grosmont Way,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
536942,Grosmont Way,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
536942,Grosmont Way,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
536942,Grosmont Way,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
536942,Grosmont Way,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
536942,Grosmont Way,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
536942,Grosmont Way,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
536942,Grosmont Way,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,36.1
536942,Grosmont Way,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
536942,Grosmont Way,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
536942,Grosmont Way,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
536942,Grosmont Way,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
536942,Grosmont Way,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
536942,Grosmont Way,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
536942,Grosmont Way,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.32
536942,Grosmont Way,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.64
536942,Grosmont Way,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.68
536942,Grosmont Way,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
536942,Grosmont Way,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
536942,Grosmont Way,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
536942,Grosmont Way,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
536942,Grosmont Way,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
536942,Grosmont Way,2023-06-16T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
536942,Grosmont Way,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
536942,Grosmont Way,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
536942,Grosmont Way,2023-06-16T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
536942,Grosmont Way,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
536942,Grosmont Way,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
536942,Grosmont Way,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
536942,Grosmont Way,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
536942,Grosmont Way,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
536942,Grosmont Way,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
536942,Grosmont Way,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.4
536942,Grosmont Way,2023-06-16T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
536942,Grosmont Way,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
536942,Grosmont Way,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
536942,Grosmont Way,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
536942,Grosmont Way,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
536942,Grosmont Way,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
536942,Grosmont Way,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
536942,Grosmont Way,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
536942,Grosmont Way,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
536942,Grosmont Way,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
536942,Grosmont Way,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,36.1
536942,Grosmont Way,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
536942,Grosmont Way,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
536942,Grosmont Way,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
536942,Grosmont Way,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
536942,Grosmont Way,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
536942,Grosmont Way,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.16
536942,Grosmont Way,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.38
536942,Grosmont Way,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.37
536942,Grosmont Way,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
536942,Grosmont Way,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
536942,Grosmont Way,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
536942,Grosmont Way,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
536942,Grosmont Way,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
536942,Grosmont Way,2023-06-16T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
536942,Grosmont Way,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
536942,Grosmont Way,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.87
536942,Grosmont Way,2023-06-16T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
536942,Grosmont Way,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
536942,Grosmont Way,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
536942,Grosmont Way,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
536942,Grosmont Way,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
536942,Grosmont Way,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
536942,Grosmont Way,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.33
536942,Grosmont Way,2023-06-16T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
536942,Grosmont Way,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
536942,Grosmont Way,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
536942,Grosmont Way,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
