Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
536942,Grosmont Way,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
536942,Grosmont Way,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
536942,Grosmont Way,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
536942,Grosmont Way,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
536942,Grosmont Way,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
536942,Grosmont Way,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
536942,Grosmont Way,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,36.3
536942,Grosmont Way,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
536942,Grosmont Way,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
536942,Grosmont Way,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
536942,Grosmont Way,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
536942,Grosmont Way,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
536942,Grosmont Way,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.22
536942,Grosmont Way,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.57
536942,Grosmont Way,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.97
536942,Grosmont Way,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
536942,Grosmont Way,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
536942,Grosmont Way,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
536942,Grosmont Way,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
536942,Grosmont Way,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
536942,Grosmont Way,2023-06-16T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
536942,Grosmont Way,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.26
536942,Grosmont Way,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
536942,Grosmont Way,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
536942,Grosmont Way,2023-06-16T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
536942,Grosmont Way,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
536942,Grosmont Way,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
536942,Grosmont Way,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
536942,Grosmont Way,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
536942,Grosmont Way,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
536942,Grosmont Way,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
536942,Grosmont Way,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
536942,Grosmont Way,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
536942,Grosmont Way,2023-06-16T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
536942,Grosmont Way,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
536942,Grosmont Way,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
536942,Grosmont Way,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
536942,Grosmont Way,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
536942,Grosmont Way,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.8
536942,Grosmont Way,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.2
536942,Grosmont Way,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
536942,Grosmont Way,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
536942,Grosmont Way,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
536942,Grosmont Way,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
536942,Grosmont Way,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
536942,Grosmont Way,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,36.3
536942,Grosmont Way,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
536942,Grosmont Way,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
536942,Grosmont Way,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
536942,Grosmont Way,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
536942,Grosmont Way,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
536942,Grosmont Way,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.56
536942,Grosmont Way,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.09
536942,Grosmont Way,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.36
536942,Grosmont Way,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
536942,Grosmont Way,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
536942,Grosmont Way,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
536942,Grosmont Way,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
536942,Grosmont Way,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-16T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.89
536942,Grosmont Way,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
536942,Grosmont Way,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
536942,Grosmont Way,2023-06-16T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
536942,Grosmont Way,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.1
536942,Grosmont Way,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
536942,Grosmont Way,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
536942,Grosmont Way,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
536942,Grosmont Way,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
536942,Grosmont Way,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
536942,Grosmont Way,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
536942,Grosmont Way,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
536942,Grosmont Way,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.27
536942,Grosmont Way,2023-06-16T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
536942,Grosmont Way,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
536942,Grosmont Way,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
536942,Grosmont Way,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
536942,Grosmont Way,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
536942,Grosmont Way,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.77
536942,Grosmont Way,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
536942,Grosmont Way,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
536942,Grosmont Way,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
536942,Grosmont Way,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
536942,Grosmont Way,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
536942,Grosmont Way,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
536942,Grosmont Way,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,36.4
536942,Grosmont Way,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536942,Grosmont Way,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
536942,Grosmont Way,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
536942,Grosmont Way,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
536942,Grosmont Way,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
536942,Grosmont Way,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
536942,Grosmont Way,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.08
536942,Grosmont Way,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.07
536942,Grosmont Way,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.77
536942,Grosmont Way,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
536942,Grosmont Way,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
536942,Grosmont Way,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
536942,Grosmont Way,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
536942,Grosmont Way,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
536942,Grosmont Way,2023-06-16T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.8
536942,Grosmont Way,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
536942,Grosmont Way,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.0
536942,Grosmont Way,2023-06-16T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
536942,Grosmont Way,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
536942,Grosmont Way,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
536942,Grosmont Way,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
536942,Grosmont Way,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
536942,Grosmont Way,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536942,Grosmont Way,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
536942,Grosmont Way,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
536942,Grosmont Way,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
536942,Grosmont Way,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
536942,Grosmont Way,2023-06-16T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
536942,Grosmont Way,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
536942,Grosmont Way,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
536942,Grosmont Way,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.94
536942,Grosmont Way,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
536942,Grosmont Way,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
536942,Grosmont Way,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
536942,Grosmont Way,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
536942,Grosmont Way,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
536942,Grosmont Way,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
536942,Grosmont Way,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,36.4
536942,Grosmont Way,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
536942,Grosmont Way,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
536942,Grosmont Way,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
536942,Grosmont Way,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
536942,Grosmont Way,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
536942,Grosmont Way,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.3
536942,Grosmont Way,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.5
536942,Grosmont Way,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.25
536942,Grosmont Way,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
536942,Grosmont Way,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
536942,Grosmont Way,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
536942,Grosmont Way,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
536942,Grosmont Way,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
536942,Grosmont Way,2023-06-16T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
536942,Grosmont Way,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.05
536942,Grosmont Way,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.4
536942,Grosmont Way,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.22
536942,Grosmont Way,2023-06-16T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
536942,Grosmont Way,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
536942,Grosmont Way,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
536942,Grosmont Way,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.7
536942,Grosmont Way,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
536942,Grosmont Way,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
536942,Grosmont Way,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
536942,Grosmont Way,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
536942,Grosmont Way,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
536942,Grosmont Way,2023-06-16T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
536942,Grosmont Way,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
536942,Grosmont Way,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
536942,Grosmont Way,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
536942,Grosmont Way,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.89
536942,Grosmont Way,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
536942,Grosmont Way,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
536942,Grosmont Way,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
536942,Grosmont Way,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
536942,Grosmont Way,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
536942,Grosmont Way,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,36.5
536942,Grosmont Way,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
536942,Grosmont Way,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
536942,Grosmont Way,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
536942,Grosmont Way,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
536942,Grosmont Way,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
536942,Grosmont Way,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
536942,Grosmont Way,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
536942,Grosmont Way,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.08
536942,Grosmont Way,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.63
536942,Grosmont Way,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.53
536942,Grosmont Way,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
536942,Grosmont Way,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
536942,Grosmont Way,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
536942,Grosmont Way,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
536942,Grosmont Way,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
536942,Grosmont Way,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-16T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.79
536942,Grosmont Way,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.17
536942,Grosmont Way,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.48
536942,Grosmont Way,2023-06-16T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
536942,Grosmont Way,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
536942,Grosmont Way,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
536942,Grosmont Way,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
536942,Grosmont Way,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
536942,Grosmont Way,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
536942,Grosmont Way,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
536942,Grosmont Way,2023-06-16T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
536942,Grosmont Way,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
536942,Grosmont Way,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
536942,Grosmont Way,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
536942,Grosmont Way,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
536942,Grosmont Way,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
536942,Grosmont Way,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
536942,Grosmont Way,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
536942,Grosmont Way,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
536942,Grosmont Way,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
536942,Grosmont Way,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,36.5
536942,Grosmont Way,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
536942,Grosmont Way,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
536942,Grosmont Way,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
536942,Grosmont Way,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
536942,Grosmont Way,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
536942,Grosmont Way,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
536942,Grosmont Way,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.92
536942,Grosmont Way,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.73
536942,Grosmont Way,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.77
536942,Grosmont Way,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
536942,Grosmont Way,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
536942,Grosmont Way,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
536942,Grosmont Way,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
536942,Grosmont Way,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-16T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.28
536942,Grosmont Way,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.11
536942,Grosmont Way,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
536942,Grosmont Way,2023-06-16T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
536942,Grosmont Way,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
536942,Grosmont Way,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
536942,Grosmont Way,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
536942,Grosmont Way,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
536942,Grosmont Way,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
536942,Grosmont Way,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
536942,Grosmont Way,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
536942,Grosmont Way,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
536942,Grosmont Way,2023-06-16T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
536942,Grosmont Way,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
536942,Grosmont Way,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
536942,Grosmont Way,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.16
536942,Grosmont Way,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
536942,Grosmont Way,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
536942,Grosmont Way,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
536942,Grosmont Way,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
536942,Grosmont Way,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
536942,Grosmont Way,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,36.6
536942,Grosmont Way,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
536942,Grosmont Way,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
536942,Grosmont Way,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
536942,Grosmont Way,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
536942,Grosmont Way,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
536942,Grosmont Way,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
536942,Grosmont Way,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
536942,Grosmont Way,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
536942,Grosmont Way,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.7
536942,Grosmont Way,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.72
536942,Grosmont Way,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.73
536942,Grosmont Way,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
536942,Grosmont Way,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
536942,Grosmont Way,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
536942,Grosmont Way,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
536942,Grosmont Way,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
536942,Grosmont Way,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-16T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
536942,Grosmont Way,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.37
536942,Grosmont Way,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.93
536942,Grosmont Way,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
536942,Grosmont Way,2023-06-16T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.6
536942,Grosmont Way,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
536942,Grosmont Way,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.3
536942,Grosmont Way,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
536942,Grosmont Way,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
536942,Grosmont Way,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
536942,Grosmont Way,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
536942,Grosmont Way,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
536942,Grosmont Way,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
536942,Grosmont Way,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
536942,Grosmont Way,2023-06-16T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
536942,Grosmont Way,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
536942,Grosmont Way,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
536942,Grosmont Way,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
536942,Grosmont Way,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.22
536942,Grosmont Way,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
536942,Grosmont Way,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
536942,Grosmont Way,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
536942,Grosmont Way,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
536942,Grosmont Way,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
536942,Grosmont Way,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
536942,Grosmont Way,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,36.6
536942,Grosmont Way,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536942,Grosmont Way,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
536942,Grosmont Way,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
536942,Grosmont Way,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
536942,Grosmont Way,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
536942,Grosmont Way,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
536942,Grosmont Way,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.03
536942,Grosmont Way,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.04
536942,Grosmont Way,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.65
536942,Grosmont Way,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
536942,Grosmont Way,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
536942,Grosmont Way,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
536942,Grosmont Way,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
536942,Grosmont Way,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
536942,Grosmont Way,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-16T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.49
536942,Grosmont Way,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.1
536942,Grosmont Way,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
536942,Grosmont Way,2023-06-16T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
536942,Grosmont Way,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
536942,Grosmont Way,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.4
536942,Grosmont Way,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
536942,Grosmont Way,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
536942,Grosmont Way,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
536942,Grosmont Way,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
536942,Grosmont Way,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
536942,Grosmont Way,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
536942,Grosmont Way,2023-06-16T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
536942,Grosmont Way,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
536942,Grosmont Way,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
536942,Grosmont Way,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
536942,Grosmont Way,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
536942,Grosmont Way,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
536942,Grosmont Way,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
536942,Grosmont Way,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
536942,Grosmont Way,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
536942,Grosmont Way,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
536942,Grosmont Way,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,36.5
536942,Grosmont Way,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
536942,Grosmont Way,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
536942,Grosmont Way,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
536942,Grosmont Way,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
536942,Grosmont Way,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
536942,Grosmont Way,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.93
536942,Grosmont Way,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.45
536942,Grosmont Way,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.48
536942,Grosmont Way,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
536942,Grosmont Way,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
536942,Grosmont Way,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
536942,Grosmont Way,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
536942,Grosmont Way,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
536942,Grosmont Way,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-16T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
536942,Grosmont Way,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.73
536942,Grosmont Way,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.97
536942,Grosmont Way,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
536942,Grosmont Way,2023-06-16T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
536942,Grosmont Way,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.7
536942,Grosmont Way,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.4
536942,Grosmont Way,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
536942,Grosmont Way,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
536942,Grosmont Way,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
536942,Grosmont Way,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
536942,Grosmont Way,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
536942,Grosmont Way,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
536942,Grosmont Way,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
536942,Grosmont Way,2023-06-16T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
536942,Grosmont Way,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
536942,Grosmont Way,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
536942,Grosmont Way,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
536942,Grosmont Way,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
536942,Grosmont Way,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
536942,Grosmont Way,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
536942,Grosmont Way,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
536942,Grosmont Way,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,36.5
536942,Grosmont Way,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
536942,Grosmont Way,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
536942,Grosmont Way,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
536942,Grosmont Way,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
536942,Grosmont Way,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
536942,Grosmont Way,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
536942,Grosmont Way,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.96
536942,Grosmont Way,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.6
536942,Grosmont Way,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.46
536942,Grosmont Way,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
536942,Grosmont Way,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
536942,Grosmont Way,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
536942,Grosmont Way,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
536942,Grosmont Way,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
536942,Grosmont Way,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.99
536942,Grosmont Way,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.47
