Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
536942,Grosmont Way,2023-06-16T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,60.5
536942,Grosmont Way,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.0
536942,Grosmont Way,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.5
536942,Grosmont Way,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
536942,Grosmont Way,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
536942,Grosmont Way,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
536942,Grosmont Way,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
536942,Grosmont Way,2023-06-16T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
536942,Grosmont Way,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
536942,Grosmont Way,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
536942,Grosmont Way,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
536942,Grosmont Way,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
536942,Grosmont Way,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
536942,Grosmont Way,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
536942,Grosmont Way,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
536942,Grosmont Way,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,36.4
536942,Grosmont Way,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536942,Grosmont Way,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
536942,Grosmont Way,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
536942,Grosmont Way,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
536942,Grosmont Way,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
536942,Grosmont Way,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
536942,Grosmont Way,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
536942,Grosmont Way,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.76
536942,Grosmont Way,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.64
536942,Grosmont Way,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.24
536942,Grosmont Way,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
536942,Grosmont Way,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
536942,Grosmont Way,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
536942,Grosmont Way,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
536942,Grosmont Way,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
536942,Grosmont Way,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
536942,Grosmont Way,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-16T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.63
536942,Grosmont Way,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.83
536942,Grosmont Way,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
536942,Grosmont Way,2023-06-16T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.0
536942,Grosmont Way,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.7
536942,Grosmont Way,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.0
536942,Grosmont Way,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
536942,Grosmont Way,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536942,Grosmont Way,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
536942,Grosmont Way,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
536942,Grosmont Way,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
536942,Grosmont Way,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
536942,Grosmont Way,2023-06-16T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
536942,Grosmont Way,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
536942,Grosmont Way,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
536942,Grosmont Way,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
536942,Grosmont Way,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
536942,Grosmont Way,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
536942,Grosmont Way,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,36.3
536942,Grosmont Way,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
536942,Grosmont Way,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
536942,Grosmont Way,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
536942,Grosmont Way,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
536942,Grosmont Way,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
536942,Grosmont Way,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
536942,Grosmont Way,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.99
536942,Grosmont Way,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.4
536942,Grosmont Way,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.84
536942,Grosmont Way,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
536942,Grosmont Way,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
536942,Grosmont Way,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
536942,Grosmont Way,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
536942,Grosmont Way,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
536942,Grosmont Way,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
536942,Grosmont Way,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
536942,Grosmont Way,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
536942,Grosmont Way,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.83
536942,Grosmont Way,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.01
536942,Grosmont Way,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
536942,Grosmont Way,2023-06-16T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,52.1
536942,Grosmont Way,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
536942,Grosmont Way,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.5
536942,Grosmont Way,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
536942,Grosmont Way,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
536942,Grosmont Way,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536942,Grosmont Way,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
536942,Grosmont Way,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
536942,Grosmont Way,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
536942,Grosmont Way,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
536942,Grosmont Way,2023-06-16T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
536942,Grosmont Way,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
536942,Grosmont Way,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
536942,Grosmont Way,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
536942,Grosmont Way,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
536942,Grosmont Way,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
536942,Grosmont Way,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
536942,Grosmont Way,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
536942,Grosmont Way,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,36.3
536942,Grosmont Way,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536942,Grosmont Way,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
536942,Grosmont Way,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
536942,Grosmont Way,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
536942,Grosmont Way,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
536942,Grosmont Way,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.98
536942,Grosmont Way,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
536942,Grosmont Way,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.26
536942,Grosmont Way,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
536942,Grosmont Way,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
536942,Grosmont Way,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
536942,Grosmont Way,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
536942,Grosmont Way,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
536942,Grosmont Way,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
536942,Grosmont Way,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.89
536942,Grosmont Way,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.92
536942,Grosmont Way,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
536942,Grosmont Way,2023-06-16T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
536942,Grosmont Way,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.3
536942,Grosmont Way,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.7
536942,Grosmont Way,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
536942,Grosmont Way,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
536942,Grosmont Way,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
536942,Grosmont Way,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
536942,Grosmont Way,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
536942,Grosmont Way,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
536942,Grosmont Way,2023-06-16T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
536942,Grosmont Way,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
536942,Grosmont Way,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
536942,Grosmont Way,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
536942,Grosmont Way,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
536942,Grosmont Way,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
536942,Grosmont Way,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
536942,Grosmont Way,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
536942,Grosmont Way,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
536942,Grosmont Way,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
536942,Grosmont Way,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,36.2
536942,Grosmont Way,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536942,Grosmont Way,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
536942,Grosmont Way,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
536942,Grosmont Way,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
536942,Grosmont Way,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
536942,Grosmont Way,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.44
536942,Grosmont Way,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.72
536942,Grosmont Way,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.93
536942,Grosmont Way,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
536942,Grosmont Way,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
536942,Grosmont Way,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
536942,Grosmont Way,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
536942,Grosmont Way,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
536942,Grosmont Way,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.31
536942,Grosmont Way,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.57
536942,Grosmont Way,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
536942,Grosmont Way,2023-06-16T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
536942,Grosmont Way,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
536942,Grosmont Way,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.7
536942,Grosmont Way,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
536942,Grosmont Way,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
536942,Grosmont Way,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
536942,Grosmont Way,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
536942,Grosmont Way,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
536942,Grosmont Way,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
536942,Grosmont Way,2023-06-16T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
536942,Grosmont Way,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
536942,Grosmont Way,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
536942,Grosmont Way,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
536942,Grosmont Way,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
536942,Grosmont Way,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
536942,Grosmont Way,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
536942,Grosmont Way,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
536942,Grosmont Way,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,36.2
536942,Grosmont Way,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536942,Grosmont Way,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
536942,Grosmont Way,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
536942,Grosmont Way,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
536942,Grosmont Way,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
536942,Grosmont Way,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.11
536942,Grosmont Way,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.55
536942,Grosmont Way,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.62
536942,Grosmont Way,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
536942,Grosmont Way,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
536942,Grosmont Way,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
536942,Grosmont Way,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
536942,Grosmont Way,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.95
536942,Grosmont Way,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.85
536942,Grosmont Way,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
536942,Grosmont Way,2023-06-16T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
536942,Grosmont Way,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
536942,Grosmont Way,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.1
536942,Grosmont Way,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
536942,Grosmont Way,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
536942,Grosmont Way,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
536942,Grosmont Way,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
536942,Grosmont Way,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
536942,Grosmont Way,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
536942,Grosmont Way,2023-06-16T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
536942,Grosmont Way,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
536942,Grosmont Way,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
536942,Grosmont Way,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
536942,Grosmont Way,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
536942,Grosmont Way,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
536942,Grosmont Way,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
536942,Grosmont Way,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
536942,Grosmont Way,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
536942,Grosmont Way,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
536942,Grosmont Way,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,36.2
536942,Grosmont Way,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536942,Grosmont Way,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
536942,Grosmont Way,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
536942,Grosmont Way,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
536942,Grosmont Way,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
536942,Grosmont Way,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
536942,Grosmont Way,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.86
536942,Grosmont Way,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.47
536942,Grosmont Way,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.12
536942,Grosmont Way,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
536942,Grosmont Way,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
536942,Grosmont Way,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
536942,Grosmont Way,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
536942,Grosmont Way,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.49
536942,Grosmont Way,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.87
536942,Grosmont Way,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
536942,Grosmont Way,2023-06-16T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
536942,Grosmont Way,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
536942,Grosmont Way,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.9
536942,Grosmont Way,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
536942,Grosmont Way,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
536942,Grosmont Way,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
536942,Grosmont Way,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
536942,Grosmont Way,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
536942,Grosmont Way,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
536942,Grosmont Way,2023-06-16T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
536942,Grosmont Way,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
536942,Grosmont Way,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
536942,Grosmont Way,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
536942,Grosmont Way,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
536942,Grosmont Way,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
536942,Grosmont Way,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
536942,Grosmont Way,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
536942,Grosmont Way,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
536942,Grosmont Way,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,36.1
536942,Grosmont Way,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
536942,Grosmont Way,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
536942,Grosmont Way,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
536942,Grosmont Way,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
536942,Grosmont Way,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
536942,Grosmont Way,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
536942,Grosmont Way,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.19
536942,Grosmont Way,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.06
536942,Grosmont Way,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.59
536942,Grosmont Way,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
536942,Grosmont Way,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
536942,Grosmont Way,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
536942,Grosmont Way,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
536942,Grosmont Way,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
536942,Grosmont Way,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-16T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.56
536942,Grosmont Way,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.12
536942,Grosmont Way,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
536942,Grosmont Way,2023-06-16T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
536942,Grosmont Way,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
536942,Grosmont Way,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.0
536942,Grosmont Way,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
536942,Grosmont Way,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
536942,Grosmont Way,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
536942,Grosmont Way,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
536942,Grosmont Way,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
536942,Grosmont Way,2023-06-16T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
536942,Grosmont Way,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
536942,Grosmont Way,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
536942,Grosmont Way,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
536942,Grosmont Way,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
536942,Grosmont Way,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
536942,Grosmont Way,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
536942,Grosmont Way,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,36.0
536942,Grosmont Way,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536942,Grosmont Way,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
536942,Grosmont Way,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
536942,Grosmont Way,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
536942,Grosmont Way,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
536942,Grosmont Way,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
536942,Grosmont Way,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
536942,Grosmont Way,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.25
536942,Grosmont Way,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.72
536942,Grosmont Way,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.88
536942,Grosmont Way,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
536942,Grosmont Way,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
536942,Grosmont Way,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
536942,Grosmont Way,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
536942,Grosmont Way,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
536942,Grosmont Way,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-16T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
536942,Grosmont Way,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.87
536942,Grosmont Way,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.59
536942,Grosmont Way,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
536942,Grosmont Way,2023-06-16T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
536942,Grosmont Way,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
536942,Grosmont Way,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.3
536942,Grosmont Way,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
536942,Grosmont Way,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
536942,Grosmont Way,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
536942,Grosmont Way,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
536942,Grosmont Way,2023-06-16T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
536942,Grosmont Way,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.97
536942,Grosmont Way,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
536942,Grosmont Way,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
536942,Grosmont Way,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
536942,Grosmont Way,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
536942,Grosmont Way,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
536942,Grosmont Way,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,35.9
536942,Grosmont Way,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536942,Grosmont Way,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
536942,Grosmont Way,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
536942,Grosmont Way,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
536942,Grosmont Way,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
536942,Grosmont Way,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
536942,Grosmont Way,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
536942,Grosmont Way,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.86
536942,Grosmont Way,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.35
536942,Grosmont Way,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.15
536942,Grosmont Way,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
536942,Grosmont Way,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
536942,Grosmont Way,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
536942,Grosmont Way,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
536942,Grosmont Way,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
536942,Grosmont Way,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.71
536942,Grosmont Way,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
536942,Grosmont Way,2023-06-16T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
536942,Grosmont Way,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
536942,Grosmont Way,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.5
536942,Grosmont Way,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
536942,Grosmont Way,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
536942,Grosmont Way,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
536942,Grosmont Way,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
536942,Grosmont Way,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
536942,Grosmont Way,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
536942,Grosmont Way,2023-06-16T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
536942,Grosmont Way,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
536942,Grosmont Way,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
536942,Grosmont Way,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
536942,Grosmont Way,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
536942,Grosmont Way,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
536942,Grosmont Way,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
536942,Grosmont Way,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,35.8
536942,Grosmont Way,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
536942,Grosmont Way,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
536942,Grosmont Way,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
536942,Grosmont Way,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
536942,Grosmont Way,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
536942,Grosmont Way,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
536942,Grosmont Way,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
536942,Grosmont Way,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.9
536942,Grosmont Way,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.43
536942,Grosmont Way,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.07
536942,Grosmont Way,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
