Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
536942,Grosmont Way,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
536942,Grosmont Way,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
536942,Grosmont Way,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-16T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.63
536942,Grosmont Way,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.89
536942,Grosmont Way,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
536942,Grosmont Way,2023-06-16T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
536942,Grosmont Way,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
536942,Grosmont Way,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.0
536942,Grosmont Way,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
536942,Grosmont Way,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
536942,Grosmont Way,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
536942,Grosmont Way,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
536942,Grosmont Way,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
536942,Grosmont Way,2023-06-16T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
536942,Grosmont Way,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
536942,Grosmont Way,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
536942,Grosmont Way,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
536942,Grosmont Way,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
536942,Grosmont Way,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
536942,Grosmont Way,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
536942,Grosmont Way,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
536942,Grosmont Way,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
536942,Grosmont Way,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
536942,Grosmont Way,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,35.7
536942,Grosmont Way,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536942,Grosmont Way,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
536942,Grosmont Way,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
536942,Grosmont Way,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
536942,Grosmont Way,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
536942,Grosmont Way,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
536942,Grosmont Way,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
536942,Grosmont Way,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.14
536942,Grosmont Way,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.27
536942,Grosmont Way,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.12
536942,Grosmont Way,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
536942,Grosmont Way,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
536942,Grosmont Way,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
536942,Grosmont Way,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
536942,Grosmont Way,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-16T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.74
536942,Grosmont Way,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.19
536942,Grosmont Way,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
536942,Grosmont Way,2023-06-16T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
536942,Grosmont Way,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
536942,Grosmont Way,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.9
536942,Grosmont Way,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
536942,Grosmont Way,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
536942,Grosmont Way,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
536942,Grosmont Way,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
536942,Grosmont Way,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
536942,Grosmont Way,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
536942,Grosmont Way,2023-06-16T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
536942,Grosmont Way,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
536942,Grosmont Way,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
536942,Grosmont Way,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
536942,Grosmont Way,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
536942,Grosmont Way,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,35.6
536942,Grosmont Way,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
536942,Grosmont Way,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
536942,Grosmont Way,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
536942,Grosmont Way,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
536942,Grosmont Way,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
536942,Grosmont Way,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
536942,Grosmont Way,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
536942,Grosmont Way,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.07
536942,Grosmont Way,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.29
536942,Grosmont Way,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.2
536942,Grosmont Way,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
536942,Grosmont Way,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
536942,Grosmont Way,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
536942,Grosmont Way,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
536942,Grosmont Way,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.54
536942,Grosmont Way,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
536942,Grosmont Way,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
536942,Grosmont Way,2023-06-16T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
536942,Grosmont Way,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.1
536942,Grosmont Way,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
536942,Grosmont Way,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
536942,Grosmont Way,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
536942,Grosmont Way,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
536942,Grosmont Way,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
536942,Grosmont Way,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
536942,Grosmont Way,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
536942,Grosmont Way,2023-06-16T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
536942,Grosmont Way,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
536942,Grosmont Way,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
536942,Grosmont Way,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.25
536942,Grosmont Way,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
536942,Grosmont Way,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
536942,Grosmont Way,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
536942,Grosmont Way,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,35.5
536942,Grosmont Way,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
536942,Grosmont Way,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
536942,Grosmont Way,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
536942,Grosmont Way,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
536942,Grosmont Way,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
536942,Grosmont Way,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
536942,Grosmont Way,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
536942,Grosmont Way,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.62
536942,Grosmont Way,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.48
536942,Grosmont Way,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.23
536942,Grosmont Way,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
536942,Grosmont Way,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
536942,Grosmont Way,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
536942,Grosmont Way,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
536942,Grosmont Way,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.1
536942,Grosmont Way,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
536942,Grosmont Way,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
536942,Grosmont Way,2023-06-16T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
536942,Grosmont Way,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
536942,Grosmont Way,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
536942,Grosmont Way,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
536942,Grosmont Way,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
536942,Grosmont Way,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
536942,Grosmont Way,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
536942,Grosmont Way,2023-06-16T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
536942,Grosmont Way,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
536942,Grosmont Way,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
536942,Grosmont Way,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.38
536942,Grosmont Way,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
536942,Grosmont Way,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
536942,Grosmont Way,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
536942,Grosmont Way,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
536942,Grosmont Way,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
536942,Grosmont Way,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,35.4
536942,Grosmont Way,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
536942,Grosmont Way,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
536942,Grosmont Way,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
536942,Grosmont Way,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
536942,Grosmont Way,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
536942,Grosmont Way,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
536942,Grosmont Way,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
536942,Grosmont Way,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
536942,Grosmont Way,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.26
536942,Grosmont Way,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.59
536942,Grosmont Way,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.83
536942,Grosmont Way,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
536942,Grosmont Way,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
536942,Grosmont Way,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
536942,Grosmont Way,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
536942,Grosmont Way,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.18
536942,Grosmont Way,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
536942,Grosmont Way,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
536942,Grosmont Way,2023-06-16T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
536942,Grosmont Way,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
536942,Grosmont Way,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
536942,Grosmont Way,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
536942,Grosmont Way,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
536942,Grosmont Way,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
536942,Grosmont Way,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
536942,Grosmont Way,2023-06-16T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
536942,Grosmont Way,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
536942,Grosmont Way,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
536942,Grosmont Way,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
536942,Grosmont Way,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.3
536942,Grosmont Way,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
536942,Grosmont Way,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
536942,Grosmont Way,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
536942,Grosmont Way,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
536942,Grosmont Way,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,35.2
536942,Grosmont Way,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536942,Grosmont Way,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
536942,Grosmont Way,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
536942,Grosmont Way,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
536942,Grosmont Way,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
536942,Grosmont Way,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
536942,Grosmont Way,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
536942,Grosmont Way,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.76
536942,Grosmont Way,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.08
536942,Grosmont Way,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.91
536942,Grosmont Way,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
536942,Grosmont Way,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
536942,Grosmont Way,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
536942,Grosmont Way,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
536942,Grosmont Way,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
536942,Grosmont Way,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
536942,Grosmont Way,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
536942,Grosmont Way,2023-06-16T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
536942,Grosmont Way,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
536942,Grosmont Way,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
536942,Grosmont Way,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
536942,Grosmont Way,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
536942,Grosmont Way,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
536942,Grosmont Way,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
536942,Grosmont Way,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
536942,Grosmont Way,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
536942,Grosmont Way,2023-06-16T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
536942,Grosmont Way,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
536942,Grosmont Way,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
536942,Grosmont Way,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
536942,Grosmont Way,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
536942,Grosmont Way,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
536942,Grosmont Way,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
536942,Grosmont Way,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
536942,Grosmont Way,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,35.1
536942,Grosmont Way,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536942,Grosmont Way,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
536942,Grosmont Way,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
536942,Grosmont Way,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
536942,Grosmont Way,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
536942,Grosmont Way,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
536942,Grosmont Way,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
536942,Grosmont Way,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.4
536942,Grosmont Way,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.64
536942,Grosmont Way,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.17
536942,Grosmont Way,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
536942,Grosmont Way,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
536942,Grosmont Way,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
536942,Grosmont Way,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
536942,Grosmont Way,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
536942,Grosmont Way,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
536942,Grosmont Way,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
536942,Grosmont Way,2023-06-16T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
536942,Grosmont Way,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
536942,Grosmont Way,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
536942,Grosmont Way,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
536942,Grosmont Way,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
536942,Grosmont Way,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
536942,Grosmont Way,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
536942,Grosmont Way,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
536942,Grosmont Way,2023-06-16T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
536942,Grosmont Way,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
536942,Grosmont Way,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
536942,Grosmont Way,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
536942,Grosmont Way,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
536942,Grosmont Way,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
536942,Grosmont Way,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
536942,Grosmont Way,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
536942,Grosmont Way,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,34.9
536942,Grosmont Way,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
536942,Grosmont Way,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
536942,Grosmont Way,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
536942,Grosmont Way,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
536942,Grosmont Way,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
536942,Grosmont Way,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
536942,Grosmont Way,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
536942,Grosmont Way,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
536942,Grosmont Way,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.67
536942,Grosmont Way,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.93
536942,Grosmont Way,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.01
536942,Grosmont Way,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
536942,Grosmont Way,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
536942,Grosmont Way,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
536942,Grosmont Way,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
536942,Grosmont Way,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
536942,Grosmont Way,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
536942,Grosmont Way,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.98
536942,Grosmont Way,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.03
536942,Grosmont Way,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
536942,Grosmont Way,2023-06-16T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
536942,Grosmont Way,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
536942,Grosmont Way,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
536942,Grosmont Way,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
536942,Grosmont Way,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
536942,Grosmont Way,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
536942,Grosmont Way,2023-06-16T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
536942,Grosmont Way,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
536942,Grosmont Way,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
536942,Grosmont Way,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
536942,Grosmont Way,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
536942,Grosmont Way,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
536942,Grosmont Way,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
536942,Grosmont Way,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
536942,Grosmont Way,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,34.8
536942,Grosmont Way,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
536942,Grosmont Way,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
536942,Grosmont Way,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
536942,Grosmont Way,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
536942,Grosmont Way,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
536942,Grosmont Way,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
536942,Grosmont Way,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.36
536942,Grosmont Way,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.24
536942,Grosmont Way,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.07
536942,Grosmont Way,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
536942,Grosmont Way,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
536942,Grosmont Way,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
536942,Grosmont Way,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
536942,Grosmont Way,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
536942,Grosmont Way,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.95
536942,Grosmont Way,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
536942,Grosmont Way,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
536942,Grosmont Way,2023-06-16T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
536942,Grosmont Way,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
536942,Grosmont Way,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
536942,Grosmont Way,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
536942,Grosmont Way,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
536942,Grosmont Way,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
536942,Grosmont Way,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
536942,Grosmont Way,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
536942,Grosmont Way,2023-06-16T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
536942,Grosmont Way,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
536942,Grosmont Way,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
536942,Grosmont Way,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
536942,Grosmont Way,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
536942,Grosmont Way,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
536942,Grosmont Way,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
536942,Grosmont Way,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
536942,Grosmont Way,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,34.6
536942,Grosmont Way,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
536942,Grosmont Way,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
536942,Grosmont Way,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
536942,Grosmont Way,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
536942,Grosmont Way,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
536942,Grosmont Way,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
536942,Grosmont Way,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
536942,Grosmont Way,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.05
536942,Grosmont Way,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.92
536942,Grosmont Way,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.62
536942,Grosmont Way,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
536942,Grosmont Way,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
536942,Grosmont Way,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
536942,Grosmont Way,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
536942,Grosmont Way,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.84
536942,Grosmont Way,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
536942,Grosmont Way,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
536942,Grosmont Way,2023-06-16T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
536942,Grosmont Way,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
536942,Grosmont Way,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
536942,Grosmont Way,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
536942,Grosmont Way,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
536942,Grosmont Way,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
536942,Grosmont Way,2023-06-16T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
536942,Grosmont Way,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
536942,Grosmont Way,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
536942,Grosmont Way,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
536942,Grosmont Way,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
536942,Grosmont Way,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
