Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
536942,Grosmont Way,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
536942,Grosmont Way,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
536942,Grosmont Way,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,34.5
536942,Grosmont Way,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536942,Grosmont Way,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
536942,Grosmont Way,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
536942,Grosmont Way,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
536942,Grosmont Way,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
536942,Grosmont Way,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
536942,Grosmont Way,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
536942,Grosmont Way,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
536942,Grosmont Way,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.54
536942,Grosmont Way,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.58
536942,Grosmont Way,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.75
536942,Grosmont Way,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
536942,Grosmont Way,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
536942,Grosmont Way,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
536942,Grosmont Way,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
536942,Grosmont Way,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.09
536942,Grosmont Way,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
536942,Grosmont Way,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
536942,Grosmont Way,2023-06-16T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
536942,Grosmont Way,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
536942,Grosmont Way,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
536942,Grosmont Way,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
536942,Grosmont Way,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
536942,Grosmont Way,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
536942,Grosmont Way,2023-06-16T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
536942,Grosmont Way,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
536942,Grosmont Way,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
536942,Grosmont Way,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
536942,Grosmont Way,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
536942,Grosmont Way,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
536942,Grosmont Way,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
536942,Grosmont Way,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,34.3
536942,Grosmont Way,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536942,Grosmont Way,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
536942,Grosmont Way,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
536942,Grosmont Way,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
536942,Grosmont Way,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
536942,Grosmont Way,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
536942,Grosmont Way,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
536942,Grosmont Way,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
536942,Grosmont Way,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.02
536942,Grosmont Way,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.67
536942,Grosmont Way,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.9
536942,Grosmont Way,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
536942,Grosmont Way,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
536942,Grosmont Way,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
536942,Grosmont Way,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
536942,Grosmont Way,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
536942,Grosmont Way,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.71
536942,Grosmont Way,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
536942,Grosmont Way,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
536942,Grosmont Way,2023-06-16T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
536942,Grosmont Way,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
536942,Grosmont Way,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
536942,Grosmont Way,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
536942,Grosmont Way,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
536942,Grosmont Way,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
536942,Grosmont Way,2023-06-16T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
536942,Grosmont Way,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
536942,Grosmont Way,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
536942,Grosmont Way,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
536942,Grosmont Way,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
536942,Grosmont Way,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
536942,Grosmont Way,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
536942,Grosmont Way,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
536942,Grosmont Way,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
536942,Grosmont Way,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,34.2
536942,Grosmont Way,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536942,Grosmont Way,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
536942,Grosmont Way,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
536942,Grosmont Way,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
536942,Grosmont Way,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
536942,Grosmont Way,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
536942,Grosmont Way,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
536942,Grosmont Way,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
536942,Grosmont Way,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.9
536942,Grosmont Way,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.94
536942,Grosmont Way,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.03
536942,Grosmont Way,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
536942,Grosmont Way,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
536942,Grosmont Way,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
536942,Grosmont Way,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
536942,Grosmont Way,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
536942,Grosmont Way,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.19
536942,Grosmont Way,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
536942,Grosmont Way,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
536942,Grosmont Way,2023-06-16T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
536942,Grosmont Way,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
536942,Grosmont Way,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
536942,Grosmont Way,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
536942,Grosmont Way,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
536942,Grosmont Way,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
536942,Grosmont Way,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
536942,Grosmont Way,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
536942,Grosmont Way,2023-06-16T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
536942,Grosmont Way,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
536942,Grosmont Way,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
536942,Grosmont Way,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
536942,Grosmont Way,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
536942,Grosmont Way,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
536942,Grosmont Way,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
536942,Grosmont Way,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
536942,Grosmont Way,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
536942,Grosmont Way,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,34.0
536942,Grosmont Way,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536942,Grosmont Way,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
536942,Grosmont Way,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
536942,Grosmont Way,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
536942,Grosmont Way,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
536942,Grosmont Way,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
536942,Grosmont Way,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
536942,Grosmont Way,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.54
536942,Grosmont Way,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.52
536942,Grosmont Way,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.82
536942,Grosmont Way,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
536942,Grosmont Way,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
536942,Grosmont Way,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
536942,Grosmont Way,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
536942,Grosmont Way,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.93
536942,Grosmont Way,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
536942,Grosmont Way,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
536942,Grosmont Way,2023-06-16T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
536942,Grosmont Way,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
536942,Grosmont Way,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
536942,Grosmont Way,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
536942,Grosmont Way,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
536942,Grosmont Way,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
536942,Grosmont Way,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
536942,Grosmont Way,2023-06-16T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
536942,Grosmont Way,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
536942,Grosmont Way,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
536942,Grosmont Way,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
536942,Grosmont Way,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
536942,Grosmont Way,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
536942,Grosmont Way,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
536942,Grosmont Way,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
536942,Grosmont Way,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,33.9
536942,Grosmont Way,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536942,Grosmont Way,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
536942,Grosmont Way,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
536942,Grosmont Way,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
536942,Grosmont Way,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
536942,Grosmont Way,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
536942,Grosmont Way,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
536942,Grosmont Way,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.03
536942,Grosmont Way,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.59
536942,Grosmont Way,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.35
536942,Grosmont Way,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
536942,Grosmont Way,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
536942,Grosmont Way,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
536942,Grosmont Way,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
536942,Grosmont Way,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.84
536942,Grosmont Way,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
536942,Grosmont Way,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
536942,Grosmont Way,2023-06-16T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
536942,Grosmont Way,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
536942,Grosmont Way,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
536942,Grosmont Way,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
536942,Grosmont Way,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
536942,Grosmont Way,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
536942,Grosmont Way,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
536942,Grosmont Way,2023-06-16T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
536942,Grosmont Way,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
536942,Grosmont Way,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
536942,Grosmont Way,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
536942,Grosmont Way,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
536942,Grosmont Way,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
536942,Grosmont Way,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
536942,Grosmont Way,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
536942,Grosmont Way,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
536942,Grosmont Way,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,33.7
536942,Grosmont Way,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
536942,Grosmont Way,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
536942,Grosmont Way,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
536942,Grosmont Way,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
536942,Grosmont Way,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
536942,Grosmont Way,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
536942,Grosmont Way,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
536942,Grosmont Way,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
536942,Grosmont Way,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.68
536942,Grosmont Way,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.42
536942,Grosmont Way,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.53
536942,Grosmont Way,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
536942,Grosmont Way,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
536942,Grosmont Way,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
536942,Grosmont Way,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
536942,Grosmont Way,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.88
536942,Grosmont Way,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
536942,Grosmont Way,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
536942,Grosmont Way,2023-06-16T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
536942,Grosmont Way,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
536942,Grosmont Way,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
536942,Grosmont Way,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
536942,Grosmont Way,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
536942,Grosmont Way,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
536942,Grosmont Way,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
536942,Grosmont Way,2023-06-16T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
536942,Grosmont Way,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
536942,Grosmont Way,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
536942,Grosmont Way,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
536942,Grosmont Way,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
536942,Grosmont Way,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
536942,Grosmont Way,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
536942,Grosmont Way,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
536942,Grosmont Way,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
536942,Grosmont Way,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,33.6
536942,Grosmont Way,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
536942,Grosmont Way,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
536942,Grosmont Way,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
536942,Grosmont Way,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
536942,Grosmont Way,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
536942,Grosmont Way,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
536942,Grosmont Way,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
536942,Grosmont Way,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
536942,Grosmont Way,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.55
536942,Grosmont Way,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.76
536942,Grosmont Way,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
536942,Grosmont Way,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
536942,Grosmont Way,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
536942,Grosmont Way,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
536942,Grosmont Way,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
536942,Grosmont Way,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
536942,Grosmont Way,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.72
536942,Grosmont Way,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
536942,Grosmont Way,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
536942,Grosmont Way,2023-06-16T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
536942,Grosmont Way,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
536942,Grosmont Way,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
536942,Grosmont Way,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
536942,Grosmont Way,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
536942,Grosmont Way,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
536942,Grosmont Way,2023-06-16T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
536942,Grosmont Way,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
536942,Grosmont Way,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
536942,Grosmont Way,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
536942,Grosmont Way,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
536942,Grosmont Way,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
536942,Grosmont Way,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
536942,Grosmont Way,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
536942,Grosmont Way,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,33.4
536942,Grosmont Way,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536942,Grosmont Way,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
536942,Grosmont Way,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
536942,Grosmont Way,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
536942,Grosmont Way,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
536942,Grosmont Way,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
536942,Grosmont Way,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.81
536942,Grosmont Way,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.58
536942,Grosmont Way,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.31
536942,Grosmont Way,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
536942,Grosmont Way,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
536942,Grosmont Way,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
536942,Grosmont Way,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
536942,Grosmont Way,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.03
536942,Grosmont Way,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
536942,Grosmont Way,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
536942,Grosmont Way,2023-06-16T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
536942,Grosmont Way,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
536942,Grosmont Way,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
536942,Grosmont Way,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
536942,Grosmont Way,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
536942,Grosmont Way,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
536942,Grosmont Way,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
536942,Grosmont Way,2023-06-16T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
536942,Grosmont Way,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
536942,Grosmont Way,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
536942,Grosmont Way,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
536942,Grosmont Way,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
536942,Grosmont Way,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
536942,Grosmont Way,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
536942,Grosmont Way,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,33.2
536942,Grosmont Way,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536942,Grosmont Way,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
536942,Grosmont Way,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
536942,Grosmont Way,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
536942,Grosmont Way,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
536942,Grosmont Way,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
536942,Grosmont Way,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.05
536942,Grosmont Way,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.03
536942,Grosmont Way,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.96
536942,Grosmont Way,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
536942,Grosmont Way,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
536942,Grosmont Way,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
536942,Grosmont Way,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
536942,Grosmont Way,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-16T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.86
536942,Grosmont Way,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
536942,Grosmont Way,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
536942,Grosmont Way,2023-06-16T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
536942,Grosmont Way,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
536942,Grosmont Way,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
536942,Grosmont Way,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
536942,Grosmont Way,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
536942,Grosmont Way,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
536942,Grosmont Way,2023-06-16T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
536942,Grosmont Way,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
536942,Grosmont Way,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
536942,Grosmont Way,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
536942,Grosmont Way,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
536942,Grosmont Way,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
536942,Grosmont Way,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
536942,Grosmont Way,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
536942,Grosmont Way,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
536942,Grosmont Way,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,33.0
536942,Grosmont Way,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536942,Grosmont Way,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
536942,Grosmont Way,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
536942,Grosmont Way,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
536942,Grosmont Way,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
536942,Grosmont Way,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
536942,Grosmont Way,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
536942,Grosmont Way,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.71
536942,Grosmont Way,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.34
536942,Grosmont Way,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.08
536942,Grosmont Way,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
536942,Grosmont Way,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
536942,Grosmont Way,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
536942,Grosmont Way,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
536942,Grosmont Way,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
536942,Grosmont Way,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
536942,Grosmont Way,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
536942,Grosmont Way,2023-06-16T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
536942,Grosmont Way,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
