Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
536942,Grosmont Way,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
536942,Grosmont Way,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
536942,Grosmont Way,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
536942,Grosmont Way,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
536942,Grosmont Way,2023-06-16T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
536942,Grosmont Way,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
536942,Grosmont Way,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
536942,Grosmont Way,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
536942,Grosmont Way,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
536942,Grosmont Way,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
536942,Grosmont Way,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
536942,Grosmont Way,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
536942,Grosmont Way,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,32.9
536942,Grosmont Way,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536942,Grosmont Way,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
536942,Grosmont Way,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
536942,Grosmont Way,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
536942,Grosmont Way,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
536942,Grosmont Way,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
536942,Grosmont Way,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
536942,Grosmont Way,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.04
536942,Grosmont Way,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.75
536942,Grosmont Way,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.95
536942,Grosmont Way,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
536942,Grosmont Way,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
536942,Grosmont Way,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
536942,Grosmont Way,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
536942,Grosmont Way,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.84
536942,Grosmont Way,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
536942,Grosmont Way,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
536942,Grosmont Way,2023-06-16T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
536942,Grosmont Way,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
536942,Grosmont Way,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
536942,Grosmont Way,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
536942,Grosmont Way,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
536942,Grosmont Way,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
536942,Grosmont Way,2023-06-16T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
536942,Grosmont Way,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
536942,Grosmont Way,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
536942,Grosmont Way,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
536942,Grosmont Way,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
536942,Grosmont Way,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
536942,Grosmont Way,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
536942,Grosmont Way,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
536942,Grosmont Way,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
536942,Grosmont Way,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,32.7
536942,Grosmont Way,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536942,Grosmont Way,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
536942,Grosmont Way,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
536942,Grosmont Way,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
536942,Grosmont Way,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
536942,Grosmont Way,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
536942,Grosmont Way,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
536942,Grosmont Way,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.83
536942,Grosmont Way,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.12
536942,Grosmont Way,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.06
536942,Grosmont Way,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
536942,Grosmont Way,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
536942,Grosmont Way,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
536942,Grosmont Way,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
536942,Grosmont Way,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.4
536942,Grosmont Way,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
536942,Grosmont Way,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.83
536942,Grosmont Way,2023-06-16T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
536942,Grosmont Way,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
536942,Grosmont Way,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
536942,Grosmont Way,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
536942,Grosmont Way,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
536942,Grosmont Way,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
536942,Grosmont Way,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
536942,Grosmont Way,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
536942,Grosmont Way,2023-06-16T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
536942,Grosmont Way,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
536942,Grosmont Way,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
536942,Grosmont Way,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
536942,Grosmont Way,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
536942,Grosmont Way,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
536942,Grosmont Way,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
536942,Grosmont Way,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
536942,Grosmont Way,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
536942,Grosmont Way,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
536942,Grosmont Way,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,32.6
536942,Grosmont Way,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536942,Grosmont Way,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
536942,Grosmont Way,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
536942,Grosmont Way,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
536942,Grosmont Way,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
536942,Grosmont Way,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
536942,Grosmont Way,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
536942,Grosmont Way,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
536942,Grosmont Way,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.44
536942,Grosmont Way,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.77
536942,Grosmont Way,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.81
536942,Grosmont Way,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
536942,Grosmont Way,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
536942,Grosmont Way,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
536942,Grosmont Way,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
536942,Grosmont Way,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.92
536942,Grosmont Way,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
536942,Grosmont Way,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
536942,Grosmont Way,2023-06-16T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
536942,Grosmont Way,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
536942,Grosmont Way,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
536942,Grosmont Way,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
536942,Grosmont Way,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
536942,Grosmont Way,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
536942,Grosmont Way,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
536942,Grosmont Way,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
536942,Grosmont Way,2023-06-16T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
536942,Grosmont Way,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
536942,Grosmont Way,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
536942,Grosmont Way,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
536942,Grosmont Way,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
536942,Grosmont Way,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
536942,Grosmont Way,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
536942,Grosmont Way,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
536942,Grosmont Way,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
536942,Grosmont Way,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,32.4
536942,Grosmont Way,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
536942,Grosmont Way,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
536942,Grosmont Way,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
536942,Grosmont Way,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
536942,Grosmont Way,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
536942,Grosmont Way,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
536942,Grosmont Way,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.12
536942,Grosmont Way,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.8
536942,Grosmont Way,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.19
536942,Grosmont Way,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
536942,Grosmont Way,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
536942,Grosmont Way,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
536942,Grosmont Way,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
536942,Grosmont Way,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.15
536942,Grosmont Way,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
536942,Grosmont Way,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
536942,Grosmont Way,2023-06-16T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
536942,Grosmont Way,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
536942,Grosmont Way,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
536942,Grosmont Way,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
536942,Grosmont Way,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
536942,Grosmont Way,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
536942,Grosmont Way,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
536942,Grosmont Way,2023-06-16T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
536942,Grosmont Way,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
536942,Grosmont Way,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
536942,Grosmont Way,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
536942,Grosmont Way,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
536942,Grosmont Way,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
536942,Grosmont Way,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
536942,Grosmont Way,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
536942,Grosmont Way,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
536942,Grosmont Way,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,32.3
536942,Grosmont Way,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
536942,Grosmont Way,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
536942,Grosmont Way,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
536942,Grosmont Way,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
536942,Grosmont Way,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
536942,Grosmont Way,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
536942,Grosmont Way,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.87
536942,Grosmont Way,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.1
536942,Grosmont Way,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.75
536942,Grosmont Way,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
536942,Grosmont Way,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
536942,Grosmont Way,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
536942,Grosmont Way,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
536942,Grosmont Way,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
536942,Grosmont Way,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.88
536942,Grosmont Way,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
536942,Grosmont Way,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
536942,Grosmont Way,2023-06-16T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
536942,Grosmont Way,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
536942,Grosmont Way,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
536942,Grosmont Way,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
536942,Grosmont Way,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
536942,Grosmont Way,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
536942,Grosmont Way,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
536942,Grosmont Way,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
536942,Grosmont Way,2023-06-16T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
536942,Grosmont Way,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
536942,Grosmont Way,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
536942,Grosmont Way,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
536942,Grosmont Way,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
536942,Grosmont Way,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
536942,Grosmont Way,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
536942,Grosmont Way,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
536942,Grosmont Way,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
536942,Grosmont Way,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
536942,Grosmont Way,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
536942,Grosmont Way,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,32.1
536942,Grosmont Way,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
536942,Grosmont Way,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
536942,Grosmont Way,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
536942,Grosmont Way,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
536942,Grosmont Way,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
536942,Grosmont Way,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.88
536942,Grosmont Way,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.29
536942,Grosmont Way,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.17
536942,Grosmont Way,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
536942,Grosmont Way,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
536942,Grosmont Way,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
536942,Grosmont Way,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
536942,Grosmont Way,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.47
536942,Grosmont Way,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
536942,Grosmont Way,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
536942,Grosmont Way,2023-06-16T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
536942,Grosmont Way,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
536942,Grosmont Way,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
536942,Grosmont Way,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
536942,Grosmont Way,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
536942,Grosmont Way,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
536942,Grosmont Way,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
536942,Grosmont Way,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
536942,Grosmont Way,2023-06-16T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
536942,Grosmont Way,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
536942,Grosmont Way,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
536942,Grosmont Way,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
536942,Grosmont Way,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
536942,Grosmont Way,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
536942,Grosmont Way,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
536942,Grosmont Way,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
536942,Grosmont Way,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,32.0
536942,Grosmont Way,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536942,Grosmont Way,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
536942,Grosmont Way,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
536942,Grosmont Way,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
536942,Grosmont Way,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
536942,Grosmont Way,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
536942,Grosmont Way,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.7
536942,Grosmont Way,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.15
536942,Grosmont Way,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.29
536942,Grosmont Way,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
536942,Grosmont Way,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
536942,Grosmont Way,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
536942,Grosmont Way,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
536942,Grosmont Way,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.75
536942,Grosmont Way,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
536942,Grosmont Way,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
536942,Grosmont Way,2023-06-16T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
536942,Grosmont Way,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.5
536942,Grosmont Way,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
536942,Grosmont Way,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
536942,Grosmont Way,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
536942,Grosmont Way,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
536942,Grosmont Way,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
536942,Grosmont Way,2023-06-16T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
536942,Grosmont Way,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
536942,Grosmont Way,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
536942,Grosmont Way,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
536942,Grosmont Way,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
536942,Grosmont Way,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
536942,Grosmont Way,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
536942,Grosmont Way,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,31.8
536942,Grosmont Way,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536942,Grosmont Way,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
536942,Grosmont Way,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
536942,Grosmont Way,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
536942,Grosmont Way,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
536942,Grosmont Way,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
536942,Grosmont Way,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
536942,Grosmont Way,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.71
536942,Grosmont Way,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.77
536942,Grosmont Way,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.78
536942,Grosmont Way,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
536942,Grosmont Way,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
536942,Grosmont Way,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
536942,Grosmont Way,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
536942,Grosmont Way,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.5
536942,Grosmont Way,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
536942,Grosmont Way,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
536942,Grosmont Way,2023-06-16T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
536942,Grosmont Way,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
536942,Grosmont Way,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
536942,Grosmont Way,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
536942,Grosmont Way,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
536942,Grosmont Way,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
536942,Grosmont Way,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
536942,Grosmont Way,2023-06-16T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
536942,Grosmont Way,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
536942,Grosmont Way,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
536942,Grosmont Way,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
536942,Grosmont Way,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
536942,Grosmont Way,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
536942,Grosmont Way,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
536942,Grosmont Way,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
536942,Grosmont Way,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
536942,Grosmont Way,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
536942,Grosmont Way,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,31.7
536942,Grosmont Way,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
536942,Grosmont Way,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
536942,Grosmont Way,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
536942,Grosmont Way,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
536942,Grosmont Way,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
536942,Grosmont Way,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.64
536942,Grosmont Way,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.36
536942,Grosmont Way,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.37
536942,Grosmont Way,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
536942,Grosmont Way,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
536942,Grosmont Way,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
536942,Grosmont Way,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
536942,Grosmont Way,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
536942,Grosmont Way,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.7
536942,Grosmont Way,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
536942,Grosmont Way,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
536942,Grosmont Way,2023-06-16T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
536942,Grosmont Way,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
536942,Grosmont Way,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
536942,Grosmont Way,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
536942,Grosmont Way,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
536942,Grosmont Way,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
536942,Grosmont Way,2023-06-16T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
536942,Grosmont Way,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
536942,Grosmont Way,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
536942,Grosmont Way,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
536942,Grosmont Way,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
536942,Grosmont Way,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
536942,Grosmont Way,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
536942,Grosmont Way,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,31.6
536942,Grosmont Way,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536942,Grosmont Way,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
536942,Grosmont Way,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
536942,Grosmont Way,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
536942,Grosmont Way,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
536942,Grosmont Way,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
536942,Grosmont Way,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.31
536942,Grosmont Way,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.42
536942,Grosmont Way,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.25
536942,Grosmont Way,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
536942,Grosmont Way,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
536942,Grosmont Way,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
536942,Grosmont Way,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
