Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
536942,Grosmont Way,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
536942,Grosmont Way,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
536942,Grosmont Way,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
536942,Grosmont Way,2023-06-16T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
536942,Grosmont Way,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
536942,Grosmont Way,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
536942,Grosmont Way,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
536942,Grosmont Way,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
536942,Grosmont Way,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
536942,Grosmont Way,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
536942,Grosmont Way,2023-06-16T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
536942,Grosmont Way,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
536942,Grosmont Way,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
536942,Grosmont Way,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
536942,Grosmont Way,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
536942,Grosmont Way,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
536942,Grosmont Way,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
536942,Grosmont Way,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
536942,Grosmont Way,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,31.5
536942,Grosmont Way,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536942,Grosmont Way,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
536942,Grosmont Way,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
536942,Grosmont Way,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
536942,Grosmont Way,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
536942,Grosmont Way,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
536942,Grosmont Way,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
536942,Grosmont Way,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.22
536942,Grosmont Way,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.65
536942,Grosmont Way,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.16
536942,Grosmont Way,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
536942,Grosmont Way,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
536942,Grosmont Way,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
536942,Grosmont Way,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
536942,Grosmont Way,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-16T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
536942,Grosmont Way,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
536942,Grosmont Way,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
536942,Grosmont Way,2023-06-16T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
536942,Grosmont Way,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
536942,Grosmont Way,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
536942,Grosmont Way,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
536942,Grosmont Way,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
536942,Grosmont Way,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
536942,Grosmont Way,2023-06-16T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
536942,Grosmont Way,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
536942,Grosmont Way,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
536942,Grosmont Way,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
536942,Grosmont Way,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
536942,Grosmont Way,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
536942,Grosmont Way,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
536942,Grosmont Way,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,31.3
536942,Grosmont Way,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
536942,Grosmont Way,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
536942,Grosmont Way,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
536942,Grosmont Way,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
536942,Grosmont Way,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
536942,Grosmont Way,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
536942,Grosmont Way,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.52
536942,Grosmont Way,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.15
536942,Grosmont Way,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.1
536942,Grosmont Way,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
536942,Grosmont Way,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
536942,Grosmont Way,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
536942,Grosmont Way,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
536942,Grosmont Way,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
536942,Grosmont Way,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
536942,Grosmont Way,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
536942,Grosmont Way,2023-06-16T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
536942,Grosmont Way,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
536942,Grosmont Way,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
536942,Grosmont Way,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
536942,Grosmont Way,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
536942,Grosmont Way,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
536942,Grosmont Way,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
536942,Grosmont Way,2023-06-16T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
536942,Grosmont Way,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
536942,Grosmont Way,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
536942,Grosmont Way,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
536942,Grosmont Way,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
536942,Grosmont Way,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
536942,Grosmont Way,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
536942,Grosmont Way,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
536942,Grosmont Way,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,31.2
536942,Grosmont Way,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536942,Grosmont Way,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
536942,Grosmont Way,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
536942,Grosmont Way,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
536942,Grosmont Way,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
536942,Grosmont Way,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
536942,Grosmont Way,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
536942,Grosmont Way,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.23
536942,Grosmont Way,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.4
536942,Grosmont Way,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.86
536942,Grosmont Way,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
536942,Grosmont Way,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
536942,Grosmont Way,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
536942,Grosmont Way,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
536942,Grosmont Way,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.9
536942,Grosmont Way,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
536942,Grosmont Way,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
536942,Grosmont Way,2023-06-16T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
536942,Grosmont Way,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
536942,Grosmont Way,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
536942,Grosmont Way,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
536942,Grosmont Way,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
536942,Grosmont Way,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
536942,Grosmont Way,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
536942,Grosmont Way,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
536942,Grosmont Way,2023-06-16T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
536942,Grosmont Way,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
536942,Grosmont Way,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
536942,Grosmont Way,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
536942,Grosmont Way,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
536942,Grosmont Way,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
536942,Grosmont Way,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
536942,Grosmont Way,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,31.0
536942,Grosmont Way,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
536942,Grosmont Way,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
536942,Grosmont Way,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
536942,Grosmont Way,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
536942,Grosmont Way,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
536942,Grosmont Way,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
536942,Grosmont Way,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
536942,Grosmont Way,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.15
536942,Grosmont Way,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.51
536942,Grosmont Way,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.36
536942,Grosmont Way,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
536942,Grosmont Way,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
536942,Grosmont Way,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
536942,Grosmont Way,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
536942,Grosmont Way,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.58
536942,Grosmont Way,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.46
536942,Grosmont Way,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
536942,Grosmont Way,2023-06-16T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
536942,Grosmont Way,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
536942,Grosmont Way,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
536942,Grosmont Way,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
536942,Grosmont Way,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536942,Grosmont Way,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
536942,Grosmont Way,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
536942,Grosmont Way,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
536942,Grosmont Way,2023-06-16T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
536942,Grosmont Way,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
536942,Grosmont Way,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
536942,Grosmont Way,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
536942,Grosmont Way,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
536942,Grosmont Way,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
536942,Grosmont Way,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
536942,Grosmont Way,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
536942,Grosmont Way,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
536942,Grosmont Way,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,30.9
536942,Grosmont Way,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536942,Grosmont Way,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
536942,Grosmont Way,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
536942,Grosmont Way,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
536942,Grosmont Way,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
536942,Grosmont Way,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
536942,Grosmont Way,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
536942,Grosmont Way,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.79
536942,Grosmont Way,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.91
536942,Grosmont Way,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.33
536942,Grosmont Way,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
536942,Grosmont Way,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
536942,Grosmont Way,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
536942,Grosmont Way,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
536942,Grosmont Way,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.23
536942,Grosmont Way,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.61
536942,Grosmont Way,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
536942,Grosmont Way,2023-06-16T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
536942,Grosmont Way,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
536942,Grosmont Way,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
536942,Grosmont Way,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536942,Grosmont Way,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
536942,Grosmont Way,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
536942,Grosmont Way,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
536942,Grosmont Way,2023-06-16T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
536942,Grosmont Way,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
536942,Grosmont Way,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
536942,Grosmont Way,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
536942,Grosmont Way,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
536942,Grosmont Way,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
536942,Grosmont Way,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
536942,Grosmont Way,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
536942,Grosmont Way,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,30.7
536942,Grosmont Way,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
536942,Grosmont Way,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
536942,Grosmont Way,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
536942,Grosmont Way,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
536942,Grosmont Way,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
536942,Grosmont Way,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
536942,Grosmont Way,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
536942,Grosmont Way,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.63
536942,Grosmont Way,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.38
536942,Grosmont Way,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.09
536942,Grosmont Way,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
536942,Grosmont Way,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
536942,Grosmont Way,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
536942,Grosmont Way,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
536942,Grosmont Way,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.63
536942,Grosmont Way,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
536942,Grosmont Way,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
536942,Grosmont Way,2023-06-16T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
536942,Grosmont Way,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
536942,Grosmont Way,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
536942,Grosmont Way,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
536942,Grosmont Way,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
536942,Grosmont Way,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
536942,Grosmont Way,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
536942,Grosmont Way,2023-06-16T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
536942,Grosmont Way,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
536942,Grosmont Way,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
536942,Grosmont Way,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
536942,Grosmont Way,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
536942,Grosmont Way,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
536942,Grosmont Way,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
536942,Grosmont Way,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
536942,Grosmont Way,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
536942,Grosmont Way,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,30.6
536942,Grosmont Way,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
536942,Grosmont Way,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
536942,Grosmont Way,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
536942,Grosmont Way,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
536942,Grosmont Way,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
536942,Grosmont Way,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
536942,Grosmont Way,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
536942,Grosmont Way,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
536942,Grosmont Way,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.37
536942,Grosmont Way,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.4
536942,Grosmont Way,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.96
536942,Grosmont Way,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
536942,Grosmont Way,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
536942,Grosmont Way,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
536942,Grosmont Way,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
536942,Grosmont Way,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
536942,Grosmont Way,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
536942,Grosmont Way,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
536942,Grosmont Way,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
536942,Grosmont Way,2023-06-16T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
536942,Grosmont Way,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
536942,Grosmont Way,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
536942,Grosmont Way,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
536942,Grosmont Way,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
536942,Grosmont Way,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
536942,Grosmont Way,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
536942,Grosmont Way,2023-06-16T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
536942,Grosmont Way,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
536942,Grosmont Way,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
536942,Grosmont Way,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
536942,Grosmont Way,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
536942,Grosmont Way,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
536942,Grosmont Way,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
536942,Grosmont Way,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,30.4
536942,Grosmont Way,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
536942,Grosmont Way,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
536942,Grosmont Way,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
536942,Grosmont Way,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
536942,Grosmont Way,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
536942,Grosmont Way,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
536942,Grosmont Way,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
536942,Grosmont Way,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.96
536942,Grosmont Way,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.74
536942,Grosmont Way,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.17
536942,Grosmont Way,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
536942,Grosmont Way,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
536942,Grosmont Way,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
536942,Grosmont Way,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
536942,Grosmont Way,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
536942,Grosmont Way,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
536942,Grosmont Way,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
536942,Grosmont Way,2023-06-16T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
536942,Grosmont Way,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
536942,Grosmont Way,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
536942,Grosmont Way,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
536942,Grosmont Way,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
536942,Grosmont Way,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
536942,Grosmont Way,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
536942,Grosmont Way,2023-06-16T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
536942,Grosmont Way,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
536942,Grosmont Way,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
536942,Grosmont Way,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
536942,Grosmont Way,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
536942,Grosmont Way,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
536942,Grosmont Way,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
536942,Grosmont Way,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,30.3
536942,Grosmont Way,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
536942,Grosmont Way,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
536942,Grosmont Way,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
536942,Grosmont Way,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
536942,Grosmont Way,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
536942,Grosmont Way,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
536942,Grosmont Way,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
536942,Grosmont Way,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.07
536942,Grosmont Way,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.56
536942,Grosmont Way,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.45
536942,Grosmont Way,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
536942,Grosmont Way,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
536942,Grosmont Way,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
536942,Grosmont Way,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
536942,Grosmont Way,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-16T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
536942,Grosmont Way,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
536942,Grosmont Way,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
536942,Grosmont Way,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
536942,Grosmont Way,2023-06-16T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
536942,Grosmont Way,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
536942,Grosmont Way,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
536942,Grosmont Way,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
536942,Grosmont Way,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
536942,Grosmont Way,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
536942,Grosmont Way,2023-06-16T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
536942,Grosmont Way,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
536942,Grosmont Way,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
536942,Grosmont Way,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
536942,Grosmont Way,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
536942,Grosmont Way,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
