Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
536942,Grosmont Way,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,30.2
536942,Grosmont Way,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536942,Grosmont Way,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
536942,Grosmont Way,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
536942,Grosmont Way,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
536942,Grosmont Way,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
536942,Grosmont Way,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
536942,Grosmont Way,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
536942,Grosmont Way,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.55
536942,Grosmont Way,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.22
536942,Grosmont Way,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.41
536942,Grosmont Way,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
536942,Grosmont Way,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
536942,Grosmont Way,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
536942,Grosmont Way,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
536942,Grosmont Way,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-16T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.2
536942,Grosmont Way,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
536942,Grosmont Way,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
536942,Grosmont Way,2023-06-16T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
536942,Grosmont Way,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
536942,Grosmont Way,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
536942,Grosmont Way,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
536942,Grosmont Way,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
536942,Grosmont Way,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
536942,Grosmont Way,2023-06-16T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
536942,Grosmont Way,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
536942,Grosmont Way,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
536942,Grosmont Way,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
536942,Grosmont Way,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
536942,Grosmont Way,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
536942,Grosmont Way,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
536942,Grosmont Way,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
536942,Grosmont Way,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,30.1
536942,Grosmont Way,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536942,Grosmont Way,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
536942,Grosmont Way,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
536942,Grosmont Way,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
536942,Grosmont Way,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
536942,Grosmont Way,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
536942,Grosmont Way,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
536942,Grosmont Way,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
536942,Grosmont Way,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.99
536942,Grosmont Way,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.38
536942,Grosmont Way,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.61
536942,Grosmont Way,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
536942,Grosmont Way,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
536942,Grosmont Way,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
536942,Grosmont Way,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
536942,Grosmont Way,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.94
536942,Grosmont Way,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
536942,Grosmont Way,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
536942,Grosmont Way,2023-06-16T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
536942,Grosmont Way,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
536942,Grosmont Way,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
536942,Grosmont Way,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
536942,Grosmont Way,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
536942,Grosmont Way,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
536942,Grosmont Way,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
536942,Grosmont Way,2023-06-16T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
536942,Grosmont Way,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
536942,Grosmont Way,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
536942,Grosmont Way,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
536942,Grosmont Way,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
536942,Grosmont Way,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
536942,Grosmont Way,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
536942,Grosmont Way,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
536942,Grosmont Way,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,29.9
536942,Grosmont Way,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
536942,Grosmont Way,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
536942,Grosmont Way,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
536942,Grosmont Way,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
536942,Grosmont Way,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
536942,Grosmont Way,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
536942,Grosmont Way,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
536942,Grosmont Way,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.64
536942,Grosmont Way,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
536942,Grosmont Way,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.2
536942,Grosmont Way,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
536942,Grosmont Way,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
536942,Grosmont Way,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
536942,Grosmont Way,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
536942,Grosmont Way,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
536942,Grosmont Way,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.17
536942,Grosmont Way,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
536942,Grosmont Way,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
536942,Grosmont Way,2023-06-16T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
536942,Grosmont Way,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
536942,Grosmont Way,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
536942,Grosmont Way,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
536942,Grosmont Way,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
536942,Grosmont Way,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
536942,Grosmont Way,2023-06-16T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
536942,Grosmont Way,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
536942,Grosmont Way,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
536942,Grosmont Way,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
536942,Grosmont Way,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
536942,Grosmont Way,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
536942,Grosmont Way,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
536942,Grosmont Way,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
536942,Grosmont Way,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
536942,Grosmont Way,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
536942,Grosmont Way,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,29.8
536942,Grosmont Way,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
536942,Grosmont Way,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
536942,Grosmont Way,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
536942,Grosmont Way,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
536942,Grosmont Way,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
536942,Grosmont Way,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
536942,Grosmont Way,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
536942,Grosmont Way,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.66
536942,Grosmont Way,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.62
536942,Grosmont Way,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.23
536942,Grosmont Way,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
536942,Grosmont Way,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
536942,Grosmont Way,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
536942,Grosmont Way,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
536942,Grosmont Way,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.64
536942,Grosmont Way,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
536942,Grosmont Way,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
536942,Grosmont Way,2023-06-16T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
536942,Grosmont Way,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
536942,Grosmont Way,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
536942,Grosmont Way,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
536942,Grosmont Way,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
536942,Grosmont Way,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
536942,Grosmont Way,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
536942,Grosmont Way,2023-06-16T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
536942,Grosmont Way,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
536942,Grosmont Way,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
536942,Grosmont Way,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
536942,Grosmont Way,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
536942,Grosmont Way,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
536942,Grosmont Way,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
536942,Grosmont Way,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
536942,Grosmont Way,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
536942,Grosmont Way,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
536942,Grosmont Way,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,29.7
536942,Grosmont Way,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
536942,Grosmont Way,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
536942,Grosmont Way,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
536942,Grosmont Way,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
536942,Grosmont Way,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
536942,Grosmont Way,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
536942,Grosmont Way,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
536942,Grosmont Way,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
536942,Grosmont Way,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.17
536942,Grosmont Way,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.76
536942,Grosmont Way,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.01
536942,Grosmont Way,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
536942,Grosmont Way,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
536942,Grosmont Way,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
536942,Grosmont Way,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
536942,Grosmont Way,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
536942,Grosmont Way,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
536942,Grosmont Way,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
536942,Grosmont Way,2023-06-16T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
536942,Grosmont Way,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
536942,Grosmont Way,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
536942,Grosmont Way,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
536942,Grosmont Way,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
536942,Grosmont Way,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
536942,Grosmont Way,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
536942,Grosmont Way,2023-06-16T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
536942,Grosmont Way,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
536942,Grosmont Way,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
536942,Grosmont Way,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
536942,Grosmont Way,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
536942,Grosmont Way,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
536942,Grosmont Way,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
536942,Grosmont Way,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
536942,Grosmont Way,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
536942,Grosmont Way,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,29.6
536942,Grosmont Way,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
536942,Grosmont Way,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
536942,Grosmont Way,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
536942,Grosmont Way,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
536942,Grosmont Way,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
536942,Grosmont Way,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
536942,Grosmont Way,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.72
536942,Grosmont Way,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.95
536942,Grosmont Way,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.23
536942,Grosmont Way,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
536942,Grosmont Way,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
536942,Grosmont Way,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
536942,Grosmont Way,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
536942,Grosmont Way,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
536942,Grosmont Way,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
536942,Grosmont Way,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
536942,Grosmont Way,2023-06-16T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
536942,Grosmont Way,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
536942,Grosmont Way,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
536942,Grosmont Way,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
536942,Grosmont Way,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
536942,Grosmont Way,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
536942,Grosmont Way,2023-06-16T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
536942,Grosmont Way,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
536942,Grosmont Way,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
536942,Grosmont Way,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
536942,Grosmont Way,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
536942,Grosmont Way,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
536942,Grosmont Way,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
536942,Grosmont Way,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
536942,Grosmont Way,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
536942,Grosmont Way,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
536942,Grosmont Way,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,29.6
536942,Grosmont Way,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
536942,Grosmont Way,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
536942,Grosmont Way,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
536942,Grosmont Way,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
536942,Grosmont Way,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
536942,Grosmont Way,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
536942,Grosmont Way,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
536942,Grosmont Way,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
536942,Grosmont Way,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.78
536942,Grosmont Way,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.76
536942,Grosmont Way,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.52
536942,Grosmont Way,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
536942,Grosmont Way,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
536942,Grosmont Way,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
536942,Grosmont Way,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
536942,Grosmont Way,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
536942,Grosmont Way,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
536942,Grosmont Way,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
536942,Grosmont Way,2023-06-16T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
536942,Grosmont Way,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
536942,Grosmont Way,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
536942,Grosmont Way,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
536942,Grosmont Way,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
536942,Grosmont Way,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
536942,Grosmont Way,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
536942,Grosmont Way,2023-06-16T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
536942,Grosmont Way,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
536942,Grosmont Way,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
536942,Grosmont Way,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
536942,Grosmont Way,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
536942,Grosmont Way,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
536942,Grosmont Way,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
536942,Grosmont Way,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
536942,Grosmont Way,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
536942,Grosmont Way,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
536942,Grosmont Way,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,29.6
536942,Grosmont Way,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
536942,Grosmont Way,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
536942,Grosmont Way,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
536942,Grosmont Way,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
536942,Grosmont Way,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
536942,Grosmont Way,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
536942,Grosmont Way,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
536942,Grosmont Way,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
536942,Grosmont Way,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.7
536942,Grosmont Way,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.39
536942,Grosmont Way,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.57
536942,Grosmont Way,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
536942,Grosmont Way,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
536942,Grosmont Way,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
536942,Grosmont Way,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
536942,Grosmont Way,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-16T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.66
536942,Grosmont Way,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
536942,Grosmont Way,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
536942,Grosmont Way,2023-06-16T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
536942,Grosmont Way,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
536942,Grosmont Way,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
536942,Grosmont Way,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
536942,Grosmont Way,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
536942,Grosmont Way,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
536942,Grosmont Way,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
536942,Grosmont Way,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
536942,Grosmont Way,2023-06-16T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
536942,Grosmont Way,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
536942,Grosmont Way,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
536942,Grosmont Way,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
536942,Grosmont Way,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
536942,Grosmont Way,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
536942,Grosmont Way,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
536942,Grosmont Way,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
536942,Grosmont Way,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
536942,Grosmont Way,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,29.5
536942,Grosmont Way,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
536942,Grosmont Way,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
536942,Grosmont Way,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
536942,Grosmont Way,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
536942,Grosmont Way,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
536942,Grosmont Way,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
536942,Grosmont Way,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
536942,Grosmont Way,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
536942,Grosmont Way,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.5
536942,Grosmont Way,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.17
536942,Grosmont Way,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.83
536942,Grosmont Way,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
536942,Grosmont Way,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
536942,Grosmont Way,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
536942,Grosmont Way,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
536942,Grosmont Way,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.18
536942,Grosmont Way,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
536942,Grosmont Way,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
536942,Grosmont Way,2023-06-16T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
536942,Grosmont Way,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
536942,Grosmont Way,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
536942,Grosmont Way,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
536942,Grosmont Way,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
536942,Grosmont Way,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
536942,Grosmont Way,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
536942,Grosmont Way,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
536942,Grosmont Way,2023-06-16T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
536942,Grosmont Way,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
536942,Grosmont Way,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
536942,Grosmont Way,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
536942,Grosmont Way,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
536942,Grosmont Way,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
536942,Grosmont Way,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
536942,Grosmont Way,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,29.5
536942,Grosmont Way,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
536942,Grosmont Way,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
536942,Grosmont Way,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
536942,Grosmont Way,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
536942,Grosmont Way,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
536942,Grosmont Way,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
536942,Grosmont Way,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
536942,Grosmont Way,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
536942,Grosmont Way,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.46
536942,Grosmont Way,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.79
536942,Grosmont Way,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.06
536942,Grosmont Way,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
536942,Grosmont Way,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
536942,Grosmont Way,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
536942,Grosmont Way,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
536942,Grosmont Way,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
536942,Grosmont Way,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
536942,Grosmont Way,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
536942,Grosmont Way,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
536942,Grosmont Way,2023-06-16T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
536942,Grosmont Way,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
536942,Grosmont Way,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
536942,Grosmont Way,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
