Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
536942,Grosmont Way,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
536942,Grosmont Way,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
536942,Grosmont Way,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
536942,Grosmont Way,2023-06-16T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
536942,Grosmont Way,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
536942,Grosmont Way,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
536942,Grosmont Way,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
536942,Grosmont Way,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
536942,Grosmont Way,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
536942,Grosmont Way,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
536942,Grosmont Way,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
536942,Grosmont Way,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,29.5
536942,Grosmont Way,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
536942,Grosmont Way,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
536942,Grosmont Way,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
536942,Grosmont Way,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
536942,Grosmont Way,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
536942,Grosmont Way,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
536942,Grosmont Way,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
536942,Grosmont Way,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.98
536942,Grosmont Way,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.3
536942,Grosmont Way,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.45
536942,Grosmont Way,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
536942,Grosmont Way,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
536942,Grosmont Way,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
536942,Grosmont Way,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
536942,Grosmont Way,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.92
536942,Grosmont Way,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
536942,Grosmont Way,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
536942,Grosmont Way,2023-06-16T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
536942,Grosmont Way,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
536942,Grosmont Way,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
536942,Grosmont Way,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
536942,Grosmont Way,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
536942,Grosmont Way,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
536942,Grosmont Way,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
536942,Grosmont Way,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
536942,Grosmont Way,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
536942,Grosmont Way,2023-06-16T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
536942,Grosmont Way,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
536942,Grosmont Way,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
536942,Grosmont Way,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
536942,Grosmont Way,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
536942,Grosmont Way,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
536942,Grosmont Way,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
536942,Grosmont Way,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
536942,Grosmont Way,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
536942,Grosmont Way,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
536942,Grosmont Way,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
536942,Grosmont Way,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,29.4
536942,Grosmont Way,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
536942,Grosmont Way,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
536942,Grosmont Way,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
536942,Grosmont Way,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
536942,Grosmont Way,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
536942,Grosmont Way,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
536942,Grosmont Way,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
536942,Grosmont Way,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.62
536942,Grosmont Way,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.62
536942,Grosmont Way,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.35
536942,Grosmont Way,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
536942,Grosmont Way,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
536942,Grosmont Way,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
536942,Grosmont Way,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
536942,Grosmont Way,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.6
536942,Grosmont Way,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
536942,Grosmont Way,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
536942,Grosmont Way,2023-06-16T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
536942,Grosmont Way,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.6
536942,Grosmont Way,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
536942,Grosmont Way,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
536942,Grosmont Way,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
536942,Grosmont Way,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
536942,Grosmont Way,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
536942,Grosmont Way,2023-06-16T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
536942,Grosmont Way,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
536942,Grosmont Way,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
536942,Grosmont Way,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
536942,Grosmont Way,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
536942,Grosmont Way,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
536942,Grosmont Way,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
536942,Grosmont Way,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
536942,Grosmont Way,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
536942,Grosmont Way,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,29.4
536942,Grosmont Way,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
536942,Grosmont Way,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
536942,Grosmont Way,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
536942,Grosmont Way,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
536942,Grosmont Way,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
536942,Grosmont Way,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
536942,Grosmont Way,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
536942,Grosmont Way,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.2
536942,Grosmont Way,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.18
536942,Grosmont Way,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.77
536942,Grosmont Way,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
536942,Grosmont Way,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
536942,Grosmont Way,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
536942,Grosmont Way,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
536942,Grosmont Way,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.56
536942,Grosmont Way,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
536942,Grosmont Way,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
536942,Grosmont Way,2023-06-16T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
536942,Grosmont Way,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
536942,Grosmont Way,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
536942,Grosmont Way,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
536942,Grosmont Way,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
536942,Grosmont Way,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
536942,Grosmont Way,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
536942,Grosmont Way,2023-06-16T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
536942,Grosmont Way,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
536942,Grosmont Way,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
536942,Grosmont Way,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
536942,Grosmont Way,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
536942,Grosmont Way,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
536942,Grosmont Way,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
536942,Grosmont Way,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,29.3
536942,Grosmont Way,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
536942,Grosmont Way,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
536942,Grosmont Way,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
536942,Grosmont Way,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
536942,Grosmont Way,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
536942,Grosmont Way,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
536942,Grosmont Way,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
536942,Grosmont Way,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
536942,Grosmont Way,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.25
536942,Grosmont Way,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.82
536942,Grosmont Way,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.73
536942,Grosmont Way,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
536942,Grosmont Way,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
536942,Grosmont Way,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
536942,Grosmont Way,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
536942,Grosmont Way,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.48
536942,Grosmont Way,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
536942,Grosmont Way,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
536942,Grosmont Way,2023-06-16T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
536942,Grosmont Way,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
536942,Grosmont Way,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
536942,Grosmont Way,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
536942,Grosmont Way,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
536942,Grosmont Way,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
536942,Grosmont Way,2023-06-16T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
536942,Grosmont Way,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
536942,Grosmont Way,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
536942,Grosmont Way,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
536942,Grosmont Way,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
536942,Grosmont Way,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
536942,Grosmont Way,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
536942,Grosmont Way,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
536942,Grosmont Way,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
536942,Grosmont Way,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,29.3
536942,Grosmont Way,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
536942,Grosmont Way,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
536942,Grosmont Way,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
536942,Grosmont Way,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
536942,Grosmont Way,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
536942,Grosmont Way,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
536942,Grosmont Way,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
536942,Grosmont Way,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
536942,Grosmont Way,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.72
536942,Grosmont Way,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.69
536942,Grosmont Way,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.66
536942,Grosmont Way,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
536942,Grosmont Way,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
536942,Grosmont Way,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
536942,Grosmont Way,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
536942,Grosmont Way,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
536942,Grosmont Way,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
536942,Grosmont Way,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
536942,Grosmont Way,2023-06-16T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
536942,Grosmont Way,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
536942,Grosmont Way,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
536942,Grosmont Way,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
536942,Grosmont Way,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
536942,Grosmont Way,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
536942,Grosmont Way,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
536942,Grosmont Way,2023-06-16T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
536942,Grosmont Way,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
536942,Grosmont Way,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
536942,Grosmont Way,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
536942,Grosmont Way,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
536942,Grosmont Way,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
536942,Grosmont Way,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
536942,Grosmont Way,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
536942,Grosmont Way,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,29.3
536942,Grosmont Way,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
536942,Grosmont Way,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
536942,Grosmont Way,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
536942,Grosmont Way,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
536942,Grosmont Way,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
536942,Grosmont Way,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
536942,Grosmont Way,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
536942,Grosmont Way,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
536942,Grosmont Way,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.95
536942,Grosmont Way,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.25
536942,Grosmont Way,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.1
536942,Grosmont Way,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
536942,Grosmont Way,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
536942,Grosmont Way,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
536942,Grosmont Way,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
536942,Grosmont Way,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
536942,Grosmont Way,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.55
536942,Grosmont Way,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
536942,Grosmont Way,2023-06-16T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
536942,Grosmont Way,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
536942,Grosmont Way,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
536942,Grosmont Way,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
536942,Grosmont Way,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
536942,Grosmont Way,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
536942,Grosmont Way,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
536942,Grosmont Way,2023-06-16T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
536942,Grosmont Way,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
536942,Grosmont Way,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
536942,Grosmont Way,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
536942,Grosmont Way,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
536942,Grosmont Way,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
536942,Grosmont Way,2023-06-16T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
536942,Grosmont Way,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
536942,Grosmont Way,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,29.3
536942,Grosmont Way,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536942,Grosmont Way,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
536942,Grosmont Way,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
536942,Grosmont Way,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
536942,Grosmont Way,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
536942,Grosmont Way,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
536942,Grosmont Way,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
536942,Grosmont Way,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
536942,Grosmont Way,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.66
536942,Grosmont Way,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.78
536942,Grosmont Way,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.49
536942,Grosmont Way,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
536942,Grosmont Way,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
536942,Grosmont Way,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
536942,Grosmont Way,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
536942,Grosmont Way,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
536942,Grosmont Way,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
536942,Grosmont Way,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
536942,Grosmont Way,2023-06-16T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
536942,Grosmont Way,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
536942,Grosmont Way,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
536942,Grosmont Way,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
536942,Grosmont Way,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
536942,Grosmont Way,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
536942,Grosmont Way,2023-06-16T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
536942,Grosmont Way,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
536942,Grosmont Way,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
536942,Grosmont Way,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.1
536942,Grosmont Way,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
536942,Grosmont Way,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
536942,Grosmont Way,2023-06-16T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
536942,Grosmont Way,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
536942,Grosmont Way,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
536942,Grosmont Way,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,29.3
536942,Grosmont Way,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536942,Grosmont Way,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
536942,Grosmont Way,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
536942,Grosmont Way,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
536942,Grosmont Way,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
536942,Grosmont Way,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
536942,Grosmont Way,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
536942,Grosmont Way,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.72
536942,Grosmont Way,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.48
536942,Grosmont Way,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.69
536942,Grosmont Way,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
536942,Grosmont Way,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
536942,Grosmont Way,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
536942,Grosmont Way,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
536942,Grosmont Way,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
536942,Grosmont Way,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
536942,Grosmont Way,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
536942,Grosmont Way,2023-06-16T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
536942,Grosmont Way,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
536942,Grosmont Way,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
536942,Grosmont Way,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
536942,Grosmont Way,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
536942,Grosmont Way,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
536942,Grosmont Way,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
536942,Grosmont Way,2023-06-16T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
536942,Grosmont Way,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
536942,Grosmont Way,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
536942,Grosmont Way,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
536942,Grosmont Way,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
536942,Grosmont Way,2023-06-16T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
536942,Grosmont Way,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
536942,Grosmont Way,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,29.3
536942,Grosmont Way,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536942,Grosmont Way,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
536942,Grosmont Way,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
536942,Grosmont Way,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
536942,Grosmont Way,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
536942,Grosmont Way,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
536942,Grosmont Way,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
536942,Grosmont Way,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.88
536942,Grosmont Way,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.33
536942,Grosmont Way,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.11
536942,Grosmont Way,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
536942,Grosmont Way,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
536942,Grosmont Way,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
536942,Grosmont Way,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
536942,Grosmont Way,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
536942,Grosmont Way,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
536942,Grosmont Way,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
536942,Grosmont Way,2023-06-16T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
536942,Grosmont Way,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
536942,Grosmont Way,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
536942,Grosmont Way,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
536942,Grosmont Way,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
536942,Grosmont Way,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
536942,Grosmont Way,2023-06-16T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
536942,Grosmont Way,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
536942,Grosmont Way,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
536942,Grosmont Way,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
536942,Grosmont Way,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
536942,Grosmont Way,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
536942,Grosmont Way,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
536942,Grosmont Way,2023-06-16T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
536942,Grosmont Way,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
536942,Grosmont Way,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
536942,Grosmont Way,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,29.4
536942,Grosmont Way,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536942,Grosmont Way,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
536942,Grosmont Way,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
536942,Grosmont Way,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
536942,Grosmont Way,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
536942,Grosmont Way,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
536942,Grosmont Way,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
536942,Grosmont Way,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
536942,Grosmont Way,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.3
536942,Grosmont Way,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.08
536942,Grosmont Way,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.62
536942,Grosmont Way,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
536942,Grosmont Way,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
536942,Grosmont Way,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
536942,Grosmont Way,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
536942,Grosmont Way,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
