Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
536942,Grosmont Way,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
536942,Grosmont Way,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
536942,Grosmont Way,2023-06-16T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
536942,Grosmont Way,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
536942,Grosmont Way,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
536942,Grosmont Way,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
536942,Grosmont Way,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
536942,Grosmont Way,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
536942,Grosmont Way,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
536942,Grosmont Way,2023-06-16T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
536942,Grosmont Way,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
536942,Grosmont Way,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
536942,Grosmont Way,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
536942,Grosmont Way,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.45
536942,Grosmont Way,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
536942,Grosmont Way,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
536942,Grosmont Way,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
536942,Grosmont Way,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
536942,Grosmont Way,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
536942,Grosmont Way,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
536942,Grosmont Way,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,29.4
536942,Grosmont Way,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
536942,Grosmont Way,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
536942,Grosmont Way,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
536942,Grosmont Way,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
536942,Grosmont Way,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
536942,Grosmont Way,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
536942,Grosmont Way,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.14
536942,Grosmont Way,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.2
536942,Grosmont Way,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.13
536942,Grosmont Way,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
536942,Grosmont Way,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
536942,Grosmont Way,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
536942,Grosmont Way,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
536942,Grosmont Way,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.81
536942,Grosmont Way,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
536942,Grosmont Way,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
536942,Grosmont Way,2023-06-16T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
536942,Grosmont Way,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
536942,Grosmont Way,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
536942,Grosmont Way,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
536942,Grosmont Way,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
536942,Grosmont Way,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
536942,Grosmont Way,2023-06-16T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
536942,Grosmont Way,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
536942,Grosmont Way,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
536942,Grosmont Way,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.77
536942,Grosmont Way,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
536942,Grosmont Way,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
536942,Grosmont Way,2023-06-16T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
536942,Grosmont Way,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
536942,Grosmont Way,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
536942,Grosmont Way,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,29.5
536942,Grosmont Way,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536942,Grosmont Way,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
536942,Grosmont Way,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
536942,Grosmont Way,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
536942,Grosmont Way,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
536942,Grosmont Way,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
536942,Grosmont Way,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
536942,Grosmont Way,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.48
536942,Grosmont Way,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.72
536942,Grosmont Way,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.93
536942,Grosmont Way,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
536942,Grosmont Way,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
536942,Grosmont Way,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
536942,Grosmont Way,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
536942,Grosmont Way,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.41
536942,Grosmont Way,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
536942,Grosmont Way,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
536942,Grosmont Way,2023-06-16T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
536942,Grosmont Way,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
536942,Grosmont Way,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
536942,Grosmont Way,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
536942,Grosmont Way,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
536942,Grosmont Way,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
536942,Grosmont Way,2023-06-16T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
536942,Grosmont Way,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
536942,Grosmont Way,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
536942,Grosmont Way,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
536942,Grosmont Way,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
536942,Grosmont Way,2023-06-16T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
536942,Grosmont Way,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,29.6
536942,Grosmont Way,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536942,Grosmont Way,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
536942,Grosmont Way,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
536942,Grosmont Way,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
536942,Grosmont Way,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
536942,Grosmont Way,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
536942,Grosmont Way,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
536942,Grosmont Way,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.9
536942,Grosmont Way,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.19
536942,Grosmont Way,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.08
536942,Grosmont Way,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
536942,Grosmont Way,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
536942,Grosmont Way,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
536942,Grosmont Way,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
536942,Grosmont Way,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
536942,Grosmont Way,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
536942,Grosmont Way,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
536942,Grosmont Way,2023-06-16T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
536942,Grosmont Way,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
536942,Grosmont Way,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
536942,Grosmont Way,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
536942,Grosmont Way,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
536942,Grosmont Way,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
536942,Grosmont Way,2023-06-16T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
536942,Grosmont Way,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
536942,Grosmont Way,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
536942,Grosmont Way,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
536942,Grosmont Way,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
536942,Grosmont Way,2023-06-16T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
536942,Grosmont Way,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
536942,Grosmont Way,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,29.7
536942,Grosmont Way,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536942,Grosmont Way,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
536942,Grosmont Way,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
536942,Grosmont Way,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
536942,Grosmont Way,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
536942,Grosmont Way,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
536942,Grosmont Way,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
536942,Grosmont Way,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.58
536942,Grosmont Way,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.51
536942,Grosmont Way,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.73
536942,Grosmont Way,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
536942,Grosmont Way,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
536942,Grosmont Way,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
536942,Grosmont Way,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
536942,Grosmont Way,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
536942,Grosmont Way,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
536942,Grosmont Way,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
536942,Grosmont Way,2023-06-16T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
536942,Grosmont Way,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
536942,Grosmont Way,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
536942,Grosmont Way,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
536942,Grosmont Way,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
536942,Grosmont Way,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
536942,Grosmont Way,2023-06-16T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
536942,Grosmont Way,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
536942,Grosmont Way,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
536942,Grosmont Way,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
536942,Grosmont Way,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
536942,Grosmont Way,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
536942,Grosmont Way,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
536942,Grosmont Way,2023-06-16T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
536942,Grosmont Way,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
536942,Grosmont Way,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
536942,Grosmont Way,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
536942,Grosmont Way,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,29.8
536942,Grosmont Way,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536942,Grosmont Way,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
536942,Grosmont Way,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
536942,Grosmont Way,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
536942,Grosmont Way,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
536942,Grosmont Way,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
536942,Grosmont Way,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
536942,Grosmont Way,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.35
536942,Grosmont Way,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.65
536942,Grosmont Way,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.69
536942,Grosmont Way,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
536942,Grosmont Way,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
536942,Grosmont Way,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
536942,Grosmont Way,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
536942,Grosmont Way,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
536942,Grosmont Way,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
536942,Grosmont Way,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
536942,Grosmont Way,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
536942,Grosmont Way,2023-06-16T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
536942,Grosmont Way,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
536942,Grosmont Way,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
536942,Grosmont Way,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
536942,Grosmont Way,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
536942,Grosmont Way,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
536942,Grosmont Way,2023-06-16T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
536942,Grosmont Way,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
536942,Grosmont Way,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
536942,Grosmont Way,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
536942,Grosmont Way,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
536942,Grosmont Way,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
536942,Grosmont Way,2023-06-16T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
536942,Grosmont Way,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,29.9
536942,Grosmont Way,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536942,Grosmont Way,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
536942,Grosmont Way,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
536942,Grosmont Way,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
536942,Grosmont Way,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
536942,Grosmont Way,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
536942,Grosmont Way,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
536942,Grosmont Way,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.37
536942,Grosmont Way,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.6
536942,Grosmont Way,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.38
536942,Grosmont Way,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
536942,Grosmont Way,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
536942,Grosmont Way,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
536942,Grosmont Way,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
536942,Grosmont Way,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
536942,Grosmont Way,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
536942,Grosmont Way,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
536942,Grosmont Way,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
536942,Grosmont Way,2023-06-16T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
536942,Grosmont Way,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
536942,Grosmont Way,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
536942,Grosmont Way,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
536942,Grosmont Way,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
536942,Grosmont Way,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
536942,Grosmont Way,2023-06-16T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
536942,Grosmont Way,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
536942,Grosmont Way,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
536942,Grosmont Way,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
536942,Grosmont Way,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
536942,Grosmont Way,2023-06-16T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
536942,Grosmont Way,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
536942,Grosmont Way,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
536942,Grosmont Way,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,30.0
536942,Grosmont Way,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
536942,Grosmont Way,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
536942,Grosmont Way,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
536942,Grosmont Way,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
536942,Grosmont Way,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
536942,Grosmont Way,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
536942,Grosmont Way,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.68
536942,Grosmont Way,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.38
536942,Grosmont Way,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.7
536942,Grosmont Way,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
536942,Grosmont Way,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
536942,Grosmont Way,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
536942,Grosmont Way,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
536942,Grosmont Way,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
536942,Grosmont Way,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
536942,Grosmont Way,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
536942,Grosmont Way,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
536942,Grosmont Way,2023-06-16T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
536942,Grosmont Way,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
536942,Grosmont Way,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
536942,Grosmont Way,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
536942,Grosmont Way,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
536942,Grosmont Way,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
536942,Grosmont Way,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
536942,Grosmont Way,2023-06-16T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
536942,Grosmont Way,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
536942,Grosmont Way,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
536942,Grosmont Way,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
536942,Grosmont Way,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
536942,Grosmont Way,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
536942,Grosmont Way,2023-06-16T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
536942,Grosmont Way,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
536942,Grosmont Way,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
536942,Grosmont Way,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,30.2
536942,Grosmont Way,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
536942,Grosmont Way,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
536942,Grosmont Way,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
536942,Grosmont Way,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
536942,Grosmont Way,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
536942,Grosmont Way,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
536942,Grosmont Way,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.81
536942,Grosmont Way,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.95
536942,Grosmont Way,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.86
536942,Grosmont Way,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
536942,Grosmont Way,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
536942,Grosmont Way,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
536942,Grosmont Way,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
536942,Grosmont Way,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
536942,Grosmont Way,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
536942,Grosmont Way,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
536942,Grosmont Way,2023-06-16T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
536942,Grosmont Way,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
536942,Grosmont Way,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
536942,Grosmont Way,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
536942,Grosmont Way,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
536942,Grosmont Way,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
536942,Grosmont Way,2023-06-16T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
536942,Grosmont Way,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
536942,Grosmont Way,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
536942,Grosmont Way,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
536942,Grosmont Way,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
536942,Grosmont Way,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
536942,Grosmont Way,2023-06-16T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
536942,Grosmont Way,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
536942,Grosmont Way,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
536942,Grosmont Way,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,30.3
536942,Grosmont Way,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
536942,Grosmont Way,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
536942,Grosmont Way,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
536942,Grosmont Way,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
536942,Grosmont Way,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
536942,Grosmont Way,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
536942,Grosmont Way,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.19
536942,Grosmont Way,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.89
536942,Grosmont Way,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.28
536942,Grosmont Way,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
536942,Grosmont Way,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
536942,Grosmont Way,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
536942,Grosmont Way,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
536942,Grosmont Way,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
536942,Grosmont Way,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
536942,Grosmont Way,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
536942,Grosmont Way,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
536942,Grosmont Way,2023-06-16T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
536942,Grosmont Way,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
536942,Grosmont Way,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
536942,Grosmont Way,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
536942,Grosmont Way,2023-06-16T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
536942,Grosmont Way,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
536942,Grosmont Way,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
536942,Grosmont Way,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
536942,Grosmont Way,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
536942,Grosmont Way,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
536942,Grosmont Way,2023-06-16T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
536942,Grosmont Way,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
536942,Grosmont Way,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,30.4
