Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
536942,Grosmont Way,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
536942,Grosmont Way,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
536942,Grosmont Way,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
536942,Grosmont Way,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
536942,Grosmont Way,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
536942,Grosmont Way,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
536942,Grosmont Way,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.71
536942,Grosmont Way,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.34
536942,Grosmont Way,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.21
536942,Grosmont Way,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
536942,Grosmont Way,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
536942,Grosmont Way,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
536942,Grosmont Way,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
536942,Grosmont Way,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
536942,Grosmont Way,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
536942,Grosmont Way,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
536942,Grosmont Way,2023-06-16T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
536942,Grosmont Way,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
536942,Grosmont Way,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
536942,Grosmont Way,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
536942,Grosmont Way,2023-06-16T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
536942,Grosmont Way,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
536942,Grosmont Way,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
536942,Grosmont Way,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
536942,Grosmont Way,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
536942,Grosmont Way,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
536942,Grosmont Way,2023-06-16T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
536942,Grosmont Way,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
536942,Grosmont Way,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,30.6
536942,Grosmont Way,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
536942,Grosmont Way,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
536942,Grosmont Way,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
536942,Grosmont Way,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
536942,Grosmont Way,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
536942,Grosmont Way,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
536942,Grosmont Way,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.08
536942,Grosmont Way,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.45
536942,Grosmont Way,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.31
536942,Grosmont Way,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
536942,Grosmont Way,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
536942,Grosmont Way,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
536942,Grosmont Way,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
536942,Grosmont Way,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
536942,Grosmont Way,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
536942,Grosmont Way,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
536942,Grosmont Way,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
536942,Grosmont Way,2023-06-16T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
536942,Grosmont Way,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
536942,Grosmont Way,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
536942,Grosmont Way,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
536942,Grosmont Way,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
536942,Grosmont Way,2023-06-16T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
536942,Grosmont Way,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
536942,Grosmont Way,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
536942,Grosmont Way,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
536942,Grosmont Way,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
536942,Grosmont Way,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
536942,Grosmont Way,2023-06-16T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
536942,Grosmont Way,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
536942,Grosmont Way,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,30.7
536942,Grosmont Way,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
536942,Grosmont Way,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
536942,Grosmont Way,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
536942,Grosmont Way,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
536942,Grosmont Way,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
536942,Grosmont Way,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
536942,Grosmont Way,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.01
536942,Grosmont Way,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.34
536942,Grosmont Way,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.44
536942,Grosmont Way,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.7
536942,Grosmont Way,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
536942,Grosmont Way,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
536942,Grosmont Way,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
536942,Grosmont Way,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
536942,Grosmont Way,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
536942,Grosmont Way,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
536942,Grosmont Way,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
536942,Grosmont Way,2023-06-16T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
536942,Grosmont Way,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
536942,Grosmont Way,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
536942,Grosmont Way,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
536942,Grosmont Way,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
536942,Grosmont Way,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
536942,Grosmont Way,2023-06-16T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
536942,Grosmont Way,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
536942,Grosmont Way,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
536942,Grosmont Way,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
536942,Grosmont Way,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
536942,Grosmont Way,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
536942,Grosmont Way,2023-06-16T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
536942,Grosmont Way,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,30.8
536942,Grosmont Way,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536942,Grosmont Way,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
536942,Grosmont Way,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
536942,Grosmont Way,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
536942,Grosmont Way,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
536942,Grosmont Way,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
536942,Grosmont Way,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
536942,Grosmont Way,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.66
536942,Grosmont Way,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.31
536942,Grosmont Way,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.61
536942,Grosmont Way,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
536942,Grosmont Way,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
536942,Grosmont Way,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
536942,Grosmont Way,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
536942,Grosmont Way,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
536942,Grosmont Way,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
536942,Grosmont Way,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
536942,Grosmont Way,2023-06-16T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
536942,Grosmont Way,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
536942,Grosmont Way,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
536942,Grosmont Way,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
536942,Grosmont Way,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
536942,Grosmont Way,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
536942,Grosmont Way,2023-06-16T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
536942,Grosmont Way,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
536942,Grosmont Way,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
536942,Grosmont Way,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
536942,Grosmont Way,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
536942,Grosmont Way,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
536942,Grosmont Way,2023-06-16T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
536942,Grosmont Way,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,31.0
536942,Grosmont Way,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
536942,Grosmont Way,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
536942,Grosmont Way,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
536942,Grosmont Way,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
536942,Grosmont Way,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
536942,Grosmont Way,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
536942,Grosmont Way,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.66
536942,Grosmont Way,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.62
536942,Grosmont Way,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.01
536942,Grosmont Way,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
536942,Grosmont Way,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
536942,Grosmont Way,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
536942,Grosmont Way,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
536942,Grosmont Way,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
536942,Grosmont Way,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
536942,Grosmont Way,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
536942,Grosmont Way,2023-06-16T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
536942,Grosmont Way,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
536942,Grosmont Way,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
536942,Grosmont Way,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
536942,Grosmont Way,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
536942,Grosmont Way,2023-06-16T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
536942,Grosmont Way,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
536942,Grosmont Way,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
536942,Grosmont Way,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
536942,Grosmont Way,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
536942,Grosmont Way,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
536942,Grosmont Way,2023-06-16T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
536942,Grosmont Way,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
536942,Grosmont Way,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,31.1
536942,Grosmont Way,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
536942,Grosmont Way,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
536942,Grosmont Way,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
536942,Grosmont Way,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
536942,Grosmont Way,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
536942,Grosmont Way,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
536942,Grosmont Way,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
536942,Grosmont Way,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.65
536942,Grosmont Way,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.65
536942,Grosmont Way,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.31
536942,Grosmont Way,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
536942,Grosmont Way,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
536942,Grosmont Way,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
536942,Grosmont Way,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
536942,Grosmont Way,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
536942,Grosmont Way,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
536942,Grosmont Way,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
536942,Grosmont Way,2023-06-16T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
536942,Grosmont Way,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
536942,Grosmont Way,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
536942,Grosmont Way,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
536942,Grosmont Way,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
536942,Grosmont Way,2023-06-16T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
536942,Grosmont Way,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
536942,Grosmont Way,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
536942,Grosmont Way,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
536942,Grosmont Way,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
536942,Grosmont Way,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
536942,Grosmont Way,2023-06-16T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
536942,Grosmont Way,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
536942,Grosmont Way,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,31.3
536942,Grosmont Way,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
536942,Grosmont Way,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
536942,Grosmont Way,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
536942,Grosmont Way,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
536942,Grosmont Way,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
536942,Grosmont Way,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
536942,Grosmont Way,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.25
536942,Grosmont Way,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.73
536942,Grosmont Way,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.97
536942,Grosmont Way,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
536942,Grosmont Way,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
536942,Grosmont Way,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
536942,Grosmont Way,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
536942,Grosmont Way,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
536942,Grosmont Way,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
536942,Grosmont Way,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
536942,Grosmont Way,2023-06-16T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
536942,Grosmont Way,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
536942,Grosmont Way,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
536942,Grosmont Way,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
536942,Grosmont Way,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
536942,Grosmont Way,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
536942,Grosmont Way,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
536942,Grosmont Way,2023-06-16T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
536942,Grosmont Way,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
536942,Grosmont Way,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
536942,Grosmont Way,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
536942,Grosmont Way,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
536942,Grosmont Way,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
536942,Grosmont Way,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
536942,Grosmont Way,2023-06-16T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
536942,Grosmont Way,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
536942,Grosmont Way,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,31.4
536942,Grosmont Way,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
536942,Grosmont Way,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
536942,Grosmont Way,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536942,Grosmont Way,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
536942,Grosmont Way,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
536942,Grosmont Way,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
536942,Grosmont Way,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
536942,Grosmont Way,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
536942,Grosmont Way,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.88
536942,Grosmont Way,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.1
536942,Grosmont Way,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
536942,Grosmont Way,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
536942,Grosmont Way,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
536942,Grosmont Way,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
536942,Grosmont Way,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
536942,Grosmont Way,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
536942,Grosmont Way,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
536942,Grosmont Way,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
536942,Grosmont Way,2023-06-16T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
536942,Grosmont Way,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
536942,Grosmont Way,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
536942,Grosmont Way,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
536942,Grosmont Way,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
536942,Grosmont Way,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
536942,Grosmont Way,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
536942,Grosmont Way,2023-06-16T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
536942,Grosmont Way,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
536942,Grosmont Way,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
536942,Grosmont Way,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
536942,Grosmont Way,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
536942,Grosmont Way,2023-06-16T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
536942,Grosmont Way,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
536942,Grosmont Way,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
536942,Grosmont Way,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,31.6
536942,Grosmont Way,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
536942,Grosmont Way,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
536942,Grosmont Way,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
536942,Grosmont Way,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
536942,Grosmont Way,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
536942,Grosmont Way,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
536942,Grosmont Way,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.98
536942,Grosmont Way,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.49
536942,Grosmont Way,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.92
536942,Grosmont Way,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
536942,Grosmont Way,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
536942,Grosmont Way,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
536942,Grosmont Way,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
536942,Grosmont Way,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-16T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
536942,Grosmont Way,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
536942,Grosmont Way,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
536942,Grosmont Way,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
536942,Grosmont Way,2023-06-16T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
536942,Grosmont Way,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
536942,Grosmont Way,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
536942,Grosmont Way,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
536942,Grosmont Way,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
536942,Grosmont Way,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
536942,Grosmont Way,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
536942,Grosmont Way,2023-06-16T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
536942,Grosmont Way,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
536942,Grosmont Way,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
536942,Grosmont Way,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
536942,Grosmont Way,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
536942,Grosmont Way,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
536942,Grosmont Way,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
536942,Grosmont Way,2023-06-16T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
536942,Grosmont Way,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,31.7
536942,Grosmont Way,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
536942,Grosmont Way,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
536942,Grosmont Way,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
536942,Grosmont Way,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
536942,Grosmont Way,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
536942,Grosmont Way,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
536942,Grosmont Way,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
536942,Grosmont Way,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.12
536942,Grosmont Way,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.17
536942,Grosmont Way,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.04
536942,Grosmont Way,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
536942,Grosmont Way,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
536942,Grosmont Way,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
536942,Grosmont Way,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
536942,Grosmont Way,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
536942,Grosmont Way,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
536942,Grosmont Way,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
536942,Grosmont Way,2023-06-16T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
536942,Grosmont Way,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
536942,Grosmont Way,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
536942,Grosmont Way,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
