Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
536942,Grosmont Way,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
536942,Grosmont Way,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
536942,Grosmont Way,2023-06-16T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
536942,Grosmont Way,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
536942,Grosmont Way,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
536942,Grosmont Way,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
536942,Grosmont Way,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
536942,Grosmont Way,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
536942,Grosmont Way,2023-06-16T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
536942,Grosmont Way,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
536942,Grosmont Way,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,31.8
536942,Grosmont Way,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
536942,Grosmont Way,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
536942,Grosmont Way,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536942,Grosmont Way,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
536942,Grosmont Way,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
536942,Grosmont Way,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
536942,Grosmont Way,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
536942,Grosmont Way,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.82
536942,Grosmont Way,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.34
536942,Grosmont Way,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.79
536942,Grosmont Way,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
536942,Grosmont Way,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
536942,Grosmont Way,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
536942,Grosmont Way,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
536942,Grosmont Way,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-16T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
536942,Grosmont Way,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
536942,Grosmont Way,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.32
536942,Grosmont Way,2023-06-16T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
536942,Grosmont Way,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
536942,Grosmont Way,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
536942,Grosmont Way,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
536942,Grosmont Way,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
536942,Grosmont Way,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
536942,Grosmont Way,2023-06-16T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
536942,Grosmont Way,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
536942,Grosmont Way,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
536942,Grosmont Way,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
536942,Grosmont Way,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
536942,Grosmont Way,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
536942,Grosmont Way,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
536942,Grosmont Way,2023-06-16T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
536942,Grosmont Way,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
536942,Grosmont Way,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
536942,Grosmont Way,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,32.0
536942,Grosmont Way,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
536942,Grosmont Way,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
536942,Grosmont Way,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
536942,Grosmont Way,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
536942,Grosmont Way,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
536942,Grosmont Way,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
536942,Grosmont Way,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
536942,Grosmont Way,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
536942,Grosmont Way,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.58
536942,Grosmont Way,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.65
536942,Grosmont Way,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.11
536942,Grosmont Way,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
536942,Grosmont Way,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
536942,Grosmont Way,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
536942,Grosmont Way,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
536942,Grosmont Way,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-16T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
536942,Grosmont Way,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
536942,Grosmont Way,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
536942,Grosmont Way,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.47
536942,Grosmont Way,2023-06-16T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
536942,Grosmont Way,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
536942,Grosmont Way,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
536942,Grosmont Way,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
536942,Grosmont Way,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
536942,Grosmont Way,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
536942,Grosmont Way,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
536942,Grosmont Way,2023-06-16T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
536942,Grosmont Way,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
536942,Grosmont Way,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
536942,Grosmont Way,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
536942,Grosmont Way,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
536942,Grosmont Way,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
536942,Grosmont Way,2023-06-16T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
536942,Grosmont Way,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
536942,Grosmont Way,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,32.1
536942,Grosmont Way,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
536942,Grosmont Way,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
536942,Grosmont Way,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
536942,Grosmont Way,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536942,Grosmont Way,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
536942,Grosmont Way,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
536942,Grosmont Way,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
536942,Grosmont Way,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
536942,Grosmont Way,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.26
536942,Grosmont Way,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.55
536942,Grosmont Way,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.12
536942,Grosmont Way,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
536942,Grosmont Way,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
536942,Grosmont Way,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
536942,Grosmont Way,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
536942,Grosmont Way,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-16T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
536942,Grosmont Way,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
536942,Grosmont Way,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
536942,Grosmont Way,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.38
536942,Grosmont Way,2023-06-16T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
536942,Grosmont Way,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
536942,Grosmont Way,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
536942,Grosmont Way,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
536942,Grosmont Way,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
536942,Grosmont Way,2023-06-16T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
536942,Grosmont Way,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
536942,Grosmont Way,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
536942,Grosmont Way,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
536942,Grosmont Way,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
536942,Grosmont Way,2023-06-16T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
536942,Grosmont Way,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
536942,Grosmont Way,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,32.2
536942,Grosmont Way,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
536942,Grosmont Way,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
536942,Grosmont Way,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
536942,Grosmont Way,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
536942,Grosmont Way,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
536942,Grosmont Way,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
536942,Grosmont Way,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
536942,Grosmont Way,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.07
536942,Grosmont Way,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.11
536942,Grosmont Way,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.83
536942,Grosmont Way,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
536942,Grosmont Way,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
536942,Grosmont Way,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
536942,Grosmont Way,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
536942,Grosmont Way,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-16T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
536942,Grosmont Way,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
536942,Grosmont Way,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.38
536942,Grosmont Way,2023-06-16T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
536942,Grosmont Way,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
536942,Grosmont Way,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
536942,Grosmont Way,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
536942,Grosmont Way,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
536942,Grosmont Way,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
536942,Grosmont Way,2023-06-16T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
536942,Grosmont Way,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
536942,Grosmont Way,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
536942,Grosmont Way,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
536942,Grosmont Way,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
536942,Grosmont Way,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
536942,Grosmont Way,2023-06-16T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
536942,Grosmont Way,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
536942,Grosmont Way,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,32.4
536942,Grosmont Way,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
536942,Grosmont Way,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
536942,Grosmont Way,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
536942,Grosmont Way,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
536942,Grosmont Way,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
536942,Grosmont Way,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
536942,Grosmont Way,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
536942,Grosmont Way,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.87
536942,Grosmont Way,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.74
536942,Grosmont Way,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.03
536942,Grosmont Way,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
536942,Grosmont Way,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
536942,Grosmont Way,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
536942,Grosmont Way,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
536942,Grosmont Way,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-16T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.55
536942,Grosmont Way,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
536942,Grosmont Way,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.55
536942,Grosmont Way,2023-06-16T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
536942,Grosmont Way,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
536942,Grosmont Way,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
536942,Grosmont Way,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
536942,Grosmont Way,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
536942,Grosmont Way,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
536942,Grosmont Way,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
536942,Grosmont Way,2023-06-16T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
536942,Grosmont Way,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
536942,Grosmont Way,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
536942,Grosmont Way,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
536942,Grosmont Way,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
536942,Grosmont Way,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
536942,Grosmont Way,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
536942,Grosmont Way,2023-06-16T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
536942,Grosmont Way,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
536942,Grosmont Way,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,32.5
536942,Grosmont Way,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
536942,Grosmont Way,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
536942,Grosmont Way,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
536942,Grosmont Way,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
536942,Grosmont Way,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
536942,Grosmont Way,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
536942,Grosmont Way,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
536942,Grosmont Way,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.77
536942,Grosmont Way,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.77
536942,Grosmont Way,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.39
536942,Grosmont Way,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
536942,Grosmont Way,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
536942,Grosmont Way,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
536942,Grosmont Way,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
536942,Grosmont Way,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-16T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.55
536942,Grosmont Way,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
536942,Grosmont Way,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.51
536942,Grosmont Way,2023-06-16T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
536942,Grosmont Way,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
536942,Grosmont Way,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
536942,Grosmont Way,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
536942,Grosmont Way,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
536942,Grosmont Way,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
536942,Grosmont Way,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
536942,Grosmont Way,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
536942,Grosmont Way,2023-06-16T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
536942,Grosmont Way,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
536942,Grosmont Way,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
536942,Grosmont Way,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
536942,Grosmont Way,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
536942,Grosmont Way,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
536942,Grosmont Way,2023-06-16T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
536942,Grosmont Way,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
536942,Grosmont Way,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
536942,Grosmont Way,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,32.6
536942,Grosmont Way,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
536942,Grosmont Way,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
536942,Grosmont Way,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
536942,Grosmont Way,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
536942,Grosmont Way,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
536942,Grosmont Way,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
536942,Grosmont Way,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
536942,Grosmont Way,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.3
536942,Grosmont Way,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.2
536942,Grosmont Way,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.51
536942,Grosmont Way,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
536942,Grosmont Way,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
536942,Grosmont Way,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
536942,Grosmont Way,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
536942,Grosmont Way,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-16T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.88
536942,Grosmont Way,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
536942,Grosmont Way,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.36
536942,Grosmont Way,2023-06-16T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
536942,Grosmont Way,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
536942,Grosmont Way,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
536942,Grosmont Way,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
536942,Grosmont Way,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
536942,Grosmont Way,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
536942,Grosmont Way,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
536942,Grosmont Way,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
536942,Grosmont Way,2023-06-16T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
536942,Grosmont Way,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
536942,Grosmont Way,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
536942,Grosmont Way,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
536942,Grosmont Way,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
536942,Grosmont Way,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
536942,Grosmont Way,2023-06-16T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
536942,Grosmont Way,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
536942,Grosmont Way,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,32.8
536942,Grosmont Way,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
536942,Grosmont Way,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
536942,Grosmont Way,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
536942,Grosmont Way,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
536942,Grosmont Way,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
536942,Grosmont Way,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
536942,Grosmont Way,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
536942,Grosmont Way,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.28
536942,Grosmont Way,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.36
536942,Grosmont Way,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.58
536942,Grosmont Way,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
536942,Grosmont Way,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
536942,Grosmont Way,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
536942,Grosmont Way,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
536942,Grosmont Way,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-16T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
536942,Grosmont Way,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
536942,Grosmont Way,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.52
536942,Grosmont Way,2023-06-16T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
536942,Grosmont Way,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
536942,Grosmont Way,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
536942,Grosmont Way,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
536942,Grosmont Way,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
536942,Grosmont Way,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
536942,Grosmont Way,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
536942,Grosmont Way,2023-06-16T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
536942,Grosmont Way,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
536942,Grosmont Way,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
536942,Grosmont Way,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
536942,Grosmont Way,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
536942,Grosmont Way,2023-06-16T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
536942,Grosmont Way,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
536942,Grosmont Way,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,32.9
536942,Grosmont Way,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
536942,Grosmont Way,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
536942,Grosmont Way,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
536942,Grosmont Way,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
536942,Grosmont Way,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
536942,Grosmont Way,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
536942,Grosmont Way,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
536942,Grosmont Way,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.02
536942,Grosmont Way,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.72
536942,Grosmont Way,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.6
536942,Grosmont Way,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
536942,Grosmont Way,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
536942,Grosmont Way,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
536942,Grosmont Way,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
536942,Grosmont Way,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
536942,Grosmont Way,2023-06-16T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
536942,Grosmont Way,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
536942,Grosmont Way,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.59
536942,Grosmont Way,2023-06-16T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
536942,Grosmont Way,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
536942,Grosmont Way,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
536942,Grosmont Way,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.1
536942,Grosmont Way,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
536942,Grosmont Way,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
536942,Grosmont Way,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
536942,Grosmont Way,2023-06-16T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
536942,Grosmont Way,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
536942,Grosmont Way,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
536942,Grosmont Way,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
536942,Grosmont Way,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
536942,Grosmont Way,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
536942,Grosmont Way,2023-06-16T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
536942,Grosmont Way,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
536942,Grosmont Way,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,33.0
536942,Grosmont Way,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
536942,Grosmont Way,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
536942,Grosmont Way,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536942,Grosmont Way,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
536942,Grosmont Way,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
536942,Grosmont Way,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
536942,Grosmont Way,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
536942,Grosmont Way,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.79
536942,Grosmont Way,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.43
536942,Grosmont Way,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.95
536942,Grosmont Way,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
536942,Grosmont Way,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
536942,Grosmont Way,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
536942,Grosmont Way,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
536942,Grosmont Way,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
