Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-16T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
536942,Grosmont Way,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
536942,Grosmont Way,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
536942,Grosmont Way,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.75
536942,Grosmont Way,2023-06-16T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
536942,Grosmont Way,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
536942,Grosmont Way,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
536942,Grosmont Way,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
536942,Grosmont Way,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
536942,Grosmont Way,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
536942,Grosmont Way,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
536942,Grosmont Way,2023-06-16T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
536942,Grosmont Way,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
536942,Grosmont Way,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
536942,Grosmont Way,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
536942,Grosmont Way,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
536942,Grosmont Way,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
536942,Grosmont Way,2023-06-16T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
536942,Grosmont Way,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
536942,Grosmont Way,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,33.2
536942,Grosmont Way,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
536942,Grosmont Way,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
536942,Grosmont Way,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536942,Grosmont Way,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
536942,Grosmont Way,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
536942,Grosmont Way,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
536942,Grosmont Way,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
536942,Grosmont Way,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.11
536942,Grosmont Way,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.39
536942,Grosmont Way,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.58
536942,Grosmont Way,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
536942,Grosmont Way,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
536942,Grosmont Way,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
536942,Grosmont Way,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
536942,Grosmont Way,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-16T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
536942,Grosmont Way,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
536942,Grosmont Way,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.92
536942,Grosmont Way,2023-06-16T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
536942,Grosmont Way,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
536942,Grosmont Way,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
536942,Grosmont Way,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
536942,Grosmont Way,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
536942,Grosmont Way,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
536942,Grosmont Way,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
536942,Grosmont Way,2023-06-16T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
536942,Grosmont Way,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
536942,Grosmont Way,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
536942,Grosmont Way,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
536942,Grosmont Way,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
536942,Grosmont Way,2023-06-16T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
536942,Grosmont Way,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
536942,Grosmont Way,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
536942,Grosmont Way,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,33.3
536942,Grosmont Way,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
536942,Grosmont Way,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
536942,Grosmont Way,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536942,Grosmont Way,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
536942,Grosmont Way,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
536942,Grosmont Way,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
536942,Grosmont Way,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
536942,Grosmont Way,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.55
536942,Grosmont Way,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.77
536942,Grosmont Way,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.87
536942,Grosmont Way,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
536942,Grosmont Way,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
536942,Grosmont Way,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
536942,Grosmont Way,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
536942,Grosmont Way,2023-06-19T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-19T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
536942,Grosmont Way,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
536942,Grosmont Way,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
536942,Grosmont Way,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
536942,Grosmont Way,2023-06-19T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
536942,Grosmont Way,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
536942,Grosmont Way,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
536942,Grosmont Way,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
536942,Grosmont Way,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
536942,Grosmont Way,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
536942,Grosmont Way,2023-06-19T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
536942,Grosmont Way,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
536942,Grosmont Way,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
536942,Grosmont Way,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
536942,Grosmont Way,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
536942,Grosmont Way,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
536942,Grosmont Way,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
536942,Grosmont Way,2023-06-19T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
536942,Grosmont Way,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
536942,Grosmont Way,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,30.9
536942,Grosmont Way,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
536942,Grosmont Way,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
536942,Grosmont Way,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
536942,Grosmont Way,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
536942,Grosmont Way,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
536942,Grosmont Way,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
536942,Grosmont Way,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
536942,Grosmont Way,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
536942,Grosmont Way,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.17
536942,Grosmont Way,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.17
536942,Grosmont Way,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.02
536942,Grosmont Way,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
536942,Grosmont Way,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
536942,Grosmont Way,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
536942,Grosmont Way,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
536942,Grosmont Way,2023-06-19T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-19T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-19T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
536942,Grosmont Way,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
536942,Grosmont Way,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
536942,Grosmont Way,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
536942,Grosmont Way,2023-06-19T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
536942,Grosmont Way,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
536942,Grosmont Way,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
536942,Grosmont Way,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
536942,Grosmont Way,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
536942,Grosmont Way,2023-06-19T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
536942,Grosmont Way,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
536942,Grosmont Way,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
536942,Grosmont Way,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
536942,Grosmont Way,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
536942,Grosmont Way,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
536942,Grosmont Way,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
536942,Grosmont Way,2023-06-19T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
536942,Grosmont Way,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
536942,Grosmont Way,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
536942,Grosmont Way,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,31.0
536942,Grosmont Way,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
536942,Grosmont Way,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
536942,Grosmont Way,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
536942,Grosmont Way,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536942,Grosmont Way,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
536942,Grosmont Way,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
536942,Grosmont Way,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
536942,Grosmont Way,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
536942,Grosmont Way,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.68
536942,Grosmont Way,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.89
536942,Grosmont Way,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.21
536942,Grosmont Way,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
536942,Grosmont Way,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
536942,Grosmont Way,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
536942,Grosmont Way,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
536942,Grosmont Way,2023-06-19T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-19T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
536942,Grosmont Way,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
536942,Grosmont Way,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
536942,Grosmont Way,2023-06-19T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
536942,Grosmont Way,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
536942,Grosmont Way,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
536942,Grosmont Way,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
536942,Grosmont Way,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
536942,Grosmont Way,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
536942,Grosmont Way,2023-06-19T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
536942,Grosmont Way,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
536942,Grosmont Way,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
536942,Grosmont Way,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
536942,Grosmont Way,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
536942,Grosmont Way,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
536942,Grosmont Way,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
536942,Grosmont Way,2023-06-19T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
536942,Grosmont Way,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
536942,Grosmont Way,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,31.1
536942,Grosmont Way,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
536942,Grosmont Way,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
536942,Grosmont Way,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
536942,Grosmont Way,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
536942,Grosmont Way,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
536942,Grosmont Way,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
536942,Grosmont Way,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
536942,Grosmont Way,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.15
536942,Grosmont Way,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.17
536942,Grosmont Way,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.72
536942,Grosmont Way,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
536942,Grosmont Way,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
536942,Grosmont Way,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
536942,Grosmont Way,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
536942,Grosmont Way,2023-06-19T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-19T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-19T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
536942,Grosmont Way,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
536942,Grosmont Way,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
536942,Grosmont Way,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
536942,Grosmont Way,2023-06-19T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
536942,Grosmont Way,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
536942,Grosmont Way,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
536942,Grosmont Way,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
536942,Grosmont Way,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
536942,Grosmont Way,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
536942,Grosmont Way,2023-06-19T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
536942,Grosmont Way,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
536942,Grosmont Way,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
536942,Grosmont Way,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
536942,Grosmont Way,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
536942,Grosmont Way,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
536942,Grosmont Way,2023-06-19T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
536942,Grosmont Way,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
536942,Grosmont Way,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,31.2
536942,Grosmont Way,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
536942,Grosmont Way,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
536942,Grosmont Way,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
536942,Grosmont Way,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
536942,Grosmont Way,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
536942,Grosmont Way,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
536942,Grosmont Way,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
536942,Grosmont Way,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.6
536942,Grosmont Way,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.14
536942,Grosmont Way,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.66
536942,Grosmont Way,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
536942,Grosmont Way,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
536942,Grosmont Way,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
536942,Grosmont Way,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
536942,Grosmont Way,2023-06-19T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-19T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-19T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
536942,Grosmont Way,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
536942,Grosmont Way,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
536942,Grosmont Way,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
536942,Grosmont Way,2023-06-19T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
536942,Grosmont Way,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
536942,Grosmont Way,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
536942,Grosmont Way,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
536942,Grosmont Way,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
536942,Grosmont Way,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
536942,Grosmont Way,2023-06-19T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
536942,Grosmont Way,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
536942,Grosmont Way,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
536942,Grosmont Way,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
536942,Grosmont Way,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
536942,Grosmont Way,2023-06-19T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
536942,Grosmont Way,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
536942,Grosmont Way,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
536942,Grosmont Way,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,31.3
536942,Grosmont Way,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
536942,Grosmont Way,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
536942,Grosmont Way,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536942,Grosmont Way,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
536942,Grosmont Way,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
536942,Grosmont Way,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
536942,Grosmont Way,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
536942,Grosmont Way,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.15
536942,Grosmont Way,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.79
536942,Grosmont Way,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.83
536942,Grosmont Way,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
536942,Grosmont Way,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
536942,Grosmont Way,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
536942,Grosmont Way,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
536942,Grosmont Way,2023-06-19T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-19T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-19T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
536942,Grosmont Way,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
536942,Grosmont Way,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
536942,Grosmont Way,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
536942,Grosmont Way,2023-06-19T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
536942,Grosmont Way,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
536942,Grosmont Way,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
536942,Grosmont Way,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
536942,Grosmont Way,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
536942,Grosmont Way,2023-06-19T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
536942,Grosmont Way,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
536942,Grosmont Way,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
536942,Grosmont Way,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
536942,Grosmont Way,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
536942,Grosmont Way,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
536942,Grosmont Way,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
536942,Grosmont Way,2023-06-19T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
536942,Grosmont Way,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
536942,Grosmont Way,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
536942,Grosmont Way,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,31.4
536942,Grosmont Way,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
536942,Grosmont Way,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
536942,Grosmont Way,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
536942,Grosmont Way,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
536942,Grosmont Way,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
536942,Grosmont Way,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
536942,Grosmont Way,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
536942,Grosmont Way,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.43
536942,Grosmont Way,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.7
536942,Grosmont Way,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.62
536942,Grosmont Way,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
536942,Grosmont Way,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
536942,Grosmont Way,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
536942,Grosmont Way,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
536942,Grosmont Way,2023-06-19T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-19T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-19T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
536942,Grosmont Way,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
536942,Grosmont Way,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
536942,Grosmont Way,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
536942,Grosmont Way,2023-06-19T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
536942,Grosmont Way,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
536942,Grosmont Way,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
536942,Grosmont Way,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
536942,Grosmont Way,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
536942,Grosmont Way,2023-06-19T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
536942,Grosmont Way,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
536942,Grosmont Way,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
536942,Grosmont Way,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
536942,Grosmont Way,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
536942,Grosmont Way,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
536942,Grosmont Way,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
536942,Grosmont Way,2023-06-19T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
536942,Grosmont Way,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
536942,Grosmont Way,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
536942,Grosmont Way,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,31.5
536942,Grosmont Way,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
536942,Grosmont Way,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
536942,Grosmont Way,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
536942,Grosmont Way,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
536942,Grosmont Way,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
536942,Grosmont Way,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
536942,Grosmont Way,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
536942,Grosmont Way,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
536942,Grosmont Way,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.36
536942,Grosmont Way,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.56
536942,Grosmont Way,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.22
536942,Grosmont Way,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
536942,Grosmont Way,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
536942,Grosmont Way,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
536942,Grosmont Way,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
536942,Grosmont Way,2023-06-19T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-19T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-19T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-19T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
536942,Grosmont Way,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
536942,Grosmont Way,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
536942,Grosmont Way,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
536942,Grosmont Way,2023-06-19T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
536942,Grosmont Way,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
536942,Grosmont Way,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
536942,Grosmont Way,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
536942,Grosmont Way,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
536942,Grosmont Way,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
536942,Grosmont Way,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
536942,Grosmont Way,2023-06-19T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
536942,Grosmont Way,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
536942,Grosmont Way,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
536942,Grosmont Way,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
536942,Grosmont Way,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
536942,Grosmont Way,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
536942,Grosmont Way,2023-06-19T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
536942,Grosmont Way,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
536942,Grosmont Way,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
536942,Grosmont Way,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,31.6
536942,Grosmont Way,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
536942,Grosmont Way,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
