Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
536942,Grosmont Way,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536942,Grosmont Way,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
536942,Grosmont Way,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
536942,Grosmont Way,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
536942,Grosmont Way,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
536942,Grosmont Way,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.82
536942,Grosmont Way,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.47
536942,Grosmont Way,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.51
536942,Grosmont Way,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
536942,Grosmont Way,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
536942,Grosmont Way,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
536942,Grosmont Way,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
536942,Grosmont Way,2023-06-19T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-19T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-19T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-19T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
536942,Grosmont Way,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
536942,Grosmont Way,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
536942,Grosmont Way,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
536942,Grosmont Way,2023-06-19T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
536942,Grosmont Way,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
536942,Grosmont Way,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
536942,Grosmont Way,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
536942,Grosmont Way,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
536942,Grosmont Way,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
536942,Grosmont Way,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
536942,Grosmont Way,2023-06-19T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
536942,Grosmont Way,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
536942,Grosmont Way,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
536942,Grosmont Way,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
536942,Grosmont Way,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
536942,Grosmont Way,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
536942,Grosmont Way,2023-06-19T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
536942,Grosmont Way,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
536942,Grosmont Way,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,31.6
536942,Grosmont Way,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
536942,Grosmont Way,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
536942,Grosmont Way,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
536942,Grosmont Way,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
536942,Grosmont Way,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
536942,Grosmont Way,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
536942,Grosmont Way,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
536942,Grosmont Way,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
536942,Grosmont Way,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.6
536942,Grosmont Way,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.47
536942,Grosmont Way,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.8
536942,Grosmont Way,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
536942,Grosmont Way,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
536942,Grosmont Way,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
536942,Grosmont Way,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
536942,Grosmont Way,2023-06-19T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-19T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-19T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
536942,Grosmont Way,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
536942,Grosmont Way,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
536942,Grosmont Way,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
536942,Grosmont Way,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
536942,Grosmont Way,2023-06-19T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
536942,Grosmont Way,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
536942,Grosmont Way,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
536942,Grosmont Way,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
536942,Grosmont Way,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
536942,Grosmont Way,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
536942,Grosmont Way,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
536942,Grosmont Way,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
536942,Grosmont Way,2023-06-19T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
536942,Grosmont Way,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
536942,Grosmont Way,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
536942,Grosmont Way,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
536942,Grosmont Way,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
536942,Grosmont Way,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
536942,Grosmont Way,2023-06-19T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
536942,Grosmont Way,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
536942,Grosmont Way,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,31.7
536942,Grosmont Way,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
536942,Grosmont Way,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
536942,Grosmont Way,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
536942,Grosmont Way,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
536942,Grosmont Way,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
536942,Grosmont Way,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
536942,Grosmont Way,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
536942,Grosmont Way,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
536942,Grosmont Way,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
536942,Grosmont Way,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.05
536942,Grosmont Way,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.7
536942,Grosmont Way,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.71
536942,Grosmont Way,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
536942,Grosmont Way,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
536942,Grosmont Way,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
536942,Grosmont Way,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
536942,Grosmont Way,2023-06-19T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-19T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-19T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
536942,Grosmont Way,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.41
536942,Grosmont Way,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
536942,Grosmont Way,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
536942,Grosmont Way,2023-06-19T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
536942,Grosmont Way,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
536942,Grosmont Way,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
536942,Grosmont Way,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
536942,Grosmont Way,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
536942,Grosmont Way,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
536942,Grosmont Way,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
536942,Grosmont Way,2023-06-19T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
536942,Grosmont Way,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
536942,Grosmont Way,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
536942,Grosmont Way,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
536942,Grosmont Way,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
536942,Grosmont Way,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
536942,Grosmont Way,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
536942,Grosmont Way,2023-06-19T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
536942,Grosmont Way,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
536942,Grosmont Way,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
536942,Grosmont Way,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,31.8
536942,Grosmont Way,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
536942,Grosmont Way,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
536942,Grosmont Way,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
536942,Grosmont Way,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
536942,Grosmont Way,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
536942,Grosmont Way,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
536942,Grosmont Way,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
536942,Grosmont Way,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
536942,Grosmont Way,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.19
536942,Grosmont Way,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.35
536942,Grosmont Way,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.95
536942,Grosmont Way,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
536942,Grosmont Way,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
536942,Grosmont Way,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
536942,Grosmont Way,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
536942,Grosmont Way,2023-06-19T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-19T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-19T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
536942,Grosmont Way,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.36
536942,Grosmont Way,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
536942,Grosmont Way,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
536942,Grosmont Way,2023-06-19T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
536942,Grosmont Way,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
536942,Grosmont Way,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
536942,Grosmont Way,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
536942,Grosmont Way,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
536942,Grosmont Way,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
536942,Grosmont Way,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
536942,Grosmont Way,2023-06-19T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
536942,Grosmont Way,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
536942,Grosmont Way,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
536942,Grosmont Way,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
536942,Grosmont Way,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
536942,Grosmont Way,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
536942,Grosmont Way,2023-06-19T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
536942,Grosmont Way,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
536942,Grosmont Way,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
536942,Grosmont Way,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
536942,Grosmont Way,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,31.9
536942,Grosmont Way,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
536942,Grosmont Way,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
536942,Grosmont Way,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
536942,Grosmont Way,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
536942,Grosmont Way,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
536942,Grosmont Way,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
536942,Grosmont Way,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
536942,Grosmont Way,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.89
536942,Grosmont Way,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.74
536942,Grosmont Way,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.34
536942,Grosmont Way,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
536942,Grosmont Way,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
536942,Grosmont Way,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
536942,Grosmont Way,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
536942,Grosmont Way,2023-06-19T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-19T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-19T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
536942,Grosmont Way,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.86
536942,Grosmont Way,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
536942,Grosmont Way,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
536942,Grosmont Way,2023-06-19T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
536942,Grosmont Way,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
536942,Grosmont Way,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
536942,Grosmont Way,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
536942,Grosmont Way,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
536942,Grosmont Way,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
536942,Grosmont Way,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
536942,Grosmont Way,2023-06-19T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
536942,Grosmont Way,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
536942,Grosmont Way,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
536942,Grosmont Way,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
536942,Grosmont Way,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
536942,Grosmont Way,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
536942,Grosmont Way,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
536942,Grosmont Way,2023-06-19T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
536942,Grosmont Way,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
536942,Grosmont Way,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
536942,Grosmont Way,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
536942,Grosmont Way,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,32.0
536942,Grosmont Way,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
536942,Grosmont Way,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
536942,Grosmont Way,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
536942,Grosmont Way,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
536942,Grosmont Way,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
536942,Grosmont Way,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
536942,Grosmont Way,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
536942,Grosmont Way,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
536942,Grosmont Way,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.01
536942,Grosmont Way,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.59
536942,Grosmont Way,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.93
536942,Grosmont Way,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
536942,Grosmont Way,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
536942,Grosmont Way,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
536942,Grosmont Way,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
536942,Grosmont Way,2023-06-19T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-19T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-19T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
536942,Grosmont Way,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.59
536942,Grosmont Way,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
536942,Grosmont Way,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
536942,Grosmont Way,2023-06-19T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
536942,Grosmont Way,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
536942,Grosmont Way,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
536942,Grosmont Way,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
536942,Grosmont Way,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
536942,Grosmont Way,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
536942,Grosmont Way,2023-06-19T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
536942,Grosmont Way,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
536942,Grosmont Way,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
536942,Grosmont Way,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
536942,Grosmont Way,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
536942,Grosmont Way,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
536942,Grosmont Way,2023-06-19T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
536942,Grosmont Way,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
536942,Grosmont Way,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
536942,Grosmont Way,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,32.1
536942,Grosmont Way,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
536942,Grosmont Way,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
536942,Grosmont Way,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
536942,Grosmont Way,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
536942,Grosmont Way,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
536942,Grosmont Way,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
536942,Grosmont Way,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
536942,Grosmont Way,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.65
536942,Grosmont Way,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.63
536942,Grosmont Way,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.04
536942,Grosmont Way,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
536942,Grosmont Way,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
536942,Grosmont Way,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
536942,Grosmont Way,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
536942,Grosmont Way,2023-06-19T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-19T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-19T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-19T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
536942,Grosmont Way,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
536942,Grosmont Way,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
536942,Grosmont Way,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
536942,Grosmont Way,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
536942,Grosmont Way,2023-06-19T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
536942,Grosmont Way,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
536942,Grosmont Way,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
536942,Grosmont Way,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
536942,Grosmont Way,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
536942,Grosmont Way,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
536942,Grosmont Way,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
536942,Grosmont Way,2023-06-19T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
536942,Grosmont Way,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
536942,Grosmont Way,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
536942,Grosmont Way,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
536942,Grosmont Way,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
536942,Grosmont Way,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.11
536942,Grosmont Way,2023-06-19T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
536942,Grosmont Way,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
536942,Grosmont Way,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
536942,Grosmont Way,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
536942,Grosmont Way,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,32.2
536942,Grosmont Way,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
536942,Grosmont Way,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
536942,Grosmont Way,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
536942,Grosmont Way,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
536942,Grosmont Way,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
536942,Grosmont Way,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
536942,Grosmont Way,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
536942,Grosmont Way,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.16
536942,Grosmont Way,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.23
536942,Grosmont Way,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.3
536942,Grosmont Way,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
536942,Grosmont Way,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
536942,Grosmont Way,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
536942,Grosmont Way,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
536942,Grosmont Way,2023-06-19T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-19T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-19T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
536942,Grosmont Way,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.5
536942,Grosmont Way,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
536942,Grosmont Way,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
536942,Grosmont Way,2023-06-19T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
536942,Grosmont Way,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
536942,Grosmont Way,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
536942,Grosmont Way,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
536942,Grosmont Way,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
536942,Grosmont Way,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
536942,Grosmont Way,2023-06-19T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
536942,Grosmont Way,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
536942,Grosmont Way,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
536942,Grosmont Way,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
536942,Grosmont Way,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
536942,Grosmont Way,2023-06-19T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
536942,Grosmont Way,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
536942,Grosmont Way,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
536942,Grosmont Way,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
536942,Grosmont Way,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,32.3
536942,Grosmont Way,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
536942,Grosmont Way,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
536942,Grosmont Way,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536942,Grosmont Way,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
536942,Grosmont Way,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
536942,Grosmont Way,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
536942,Grosmont Way,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
536942,Grosmont Way,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.83
536942,Grosmont Way,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.83
536942,Grosmont Way,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.48
536942,Grosmont Way,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
536942,Grosmont Way,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
536942,Grosmont Way,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
536942,Grosmont Way,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
536942,Grosmont Way,2023-06-19T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-19T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.17
536942,Grosmont Way,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
536942,Grosmont Way,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
536942,Grosmont Way,2023-06-19T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
536942,Grosmont Way,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
536942,Grosmont Way,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
536942,Grosmont Way,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
536942,Grosmont Way,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
536942,Grosmont Way,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
536942,Grosmont Way,2023-06-19T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
536942,Grosmont Way,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
536942,Grosmont Way,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
536942,Grosmont Way,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
536942,Grosmont Way,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
536942,Grosmont Way,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
536942,Grosmont Way,2023-06-19T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
536942,Grosmont Way,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
536942,Grosmont Way,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
536942,Grosmont Way,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
536942,Grosmont Way,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,32.4
536942,Grosmont Way,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
536942,Grosmont Way,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
536942,Grosmont Way,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
536942,Grosmont Way,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
536942,Grosmont Way,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
536942,Grosmont Way,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
536942,Grosmont Way,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
536942,Grosmont Way,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
536942,Grosmont Way,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.74
536942,Grosmont Way,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.37
536942,Grosmont Way,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.19
536942,Grosmont Way,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
536942,Grosmont Way,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
536942,Grosmont Way,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
536942,Grosmont Way,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
536942,Grosmont Way,2023-06-19T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-19T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-19T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.03
536942,Grosmont Way,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
536942,Grosmont Way,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
536942,Grosmont Way,2023-06-19T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
536942,Grosmont Way,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
536942,Grosmont Way,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
536942,Grosmont Way,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
536942,Grosmont Way,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
536942,Grosmont Way,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
536942,Grosmont Way,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
