Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-19T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
536942,Grosmont Way,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
536942,Grosmont Way,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
536942,Grosmont Way,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
536942,Grosmont Way,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
536942,Grosmont Way,2023-06-19T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
536942,Grosmont Way,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
536942,Grosmont Way,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
536942,Grosmont Way,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
536942,Grosmont Way,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,32.5
536942,Grosmont Way,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
536942,Grosmont Way,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
536942,Grosmont Way,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
536942,Grosmont Way,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
536942,Grosmont Way,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
536942,Grosmont Way,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
536942,Grosmont Way,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
536942,Grosmont Way,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.31
536942,Grosmont Way,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.79
536942,Grosmont Way,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.36
536942,Grosmont Way,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
536942,Grosmont Way,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
536942,Grosmont Way,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
536942,Grosmont Way,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
536942,Grosmont Way,2023-06-19T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-19T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-19T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-19T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.39
536942,Grosmont Way,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
536942,Grosmont Way,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
536942,Grosmont Way,2023-06-19T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
536942,Grosmont Way,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
536942,Grosmont Way,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
536942,Grosmont Way,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
536942,Grosmont Way,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
536942,Grosmont Way,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
536942,Grosmont Way,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
536942,Grosmont Way,2023-06-19T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
536942,Grosmont Way,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
536942,Grosmont Way,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
536942,Grosmont Way,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
536942,Grosmont Way,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
536942,Grosmont Way,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.98
536942,Grosmont Way,2023-06-19T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
536942,Grosmont Way,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
536942,Grosmont Way,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
536942,Grosmont Way,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
536942,Grosmont Way,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,32.5
536942,Grosmont Way,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
536942,Grosmont Way,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
536942,Grosmont Way,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536942,Grosmont Way,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
536942,Grosmont Way,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
536942,Grosmont Way,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
536942,Grosmont Way,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
536942,Grosmont Way,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.88
536942,Grosmont Way,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.07
536942,Grosmont Way,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.08
536942,Grosmont Way,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
536942,Grosmont Way,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
536942,Grosmont Way,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
536942,Grosmont Way,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
536942,Grosmont Way,2023-06-19T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-19T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-19T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-19T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.46
536942,Grosmont Way,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.48
536942,Grosmont Way,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
536942,Grosmont Way,2023-06-19T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
536942,Grosmont Way,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
536942,Grosmont Way,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
536942,Grosmont Way,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
536942,Grosmont Way,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
536942,Grosmont Way,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
536942,Grosmont Way,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
536942,Grosmont Way,2023-06-19T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
536942,Grosmont Way,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
536942,Grosmont Way,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
536942,Grosmont Way,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
536942,Grosmont Way,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
536942,Grosmont Way,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
536942,Grosmont Way,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
536942,Grosmont Way,2023-06-19T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
536942,Grosmont Way,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
536942,Grosmont Way,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
536942,Grosmont Way,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,32.6
536942,Grosmont Way,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
536942,Grosmont Way,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
536942,Grosmont Way,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536942,Grosmont Way,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
536942,Grosmont Way,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
536942,Grosmont Way,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
536942,Grosmont Way,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
536942,Grosmont Way,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.66
536942,Grosmont Way,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.54
536942,Grosmont Way,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.64
536942,Grosmont Way,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
536942,Grosmont Way,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
536942,Grosmont Way,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
536942,Grosmont Way,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
536942,Grosmont Way,2023-06-19T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-19T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-19T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.63
536942,Grosmont Way,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.99
536942,Grosmont Way,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
536942,Grosmont Way,2023-06-19T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
536942,Grosmont Way,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
536942,Grosmont Way,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
536942,Grosmont Way,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
536942,Grosmont Way,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
536942,Grosmont Way,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
536942,Grosmont Way,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
536942,Grosmont Way,2023-06-19T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
536942,Grosmont Way,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
536942,Grosmont Way,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
536942,Grosmont Way,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
536942,Grosmont Way,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
536942,Grosmont Way,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
536942,Grosmont Way,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
536942,Grosmont Way,2023-06-19T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
536942,Grosmont Way,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
536942,Grosmont Way,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
536942,Grosmont Way,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,32.7
536942,Grosmont Way,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
536942,Grosmont Way,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
536942,Grosmont Way,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
536942,Grosmont Way,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
536942,Grosmont Way,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
536942,Grosmont Way,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
536942,Grosmont Way,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
536942,Grosmont Way,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.31
536942,Grosmont Way,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.8
536942,Grosmont Way,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.27
536942,Grosmont Way,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
536942,Grosmont Way,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
536942,Grosmont Way,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
536942,Grosmont Way,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
536942,Grosmont Way,2023-06-19T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-19T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-19T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-19T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-19T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
536942,Grosmont Way,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.35
536942,Grosmont Way,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.06
536942,Grosmont Way,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
536942,Grosmont Way,2023-06-19T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
536942,Grosmont Way,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
536942,Grosmont Way,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.0
536942,Grosmont Way,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
536942,Grosmont Way,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
536942,Grosmont Way,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
536942,Grosmont Way,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
536942,Grosmont Way,2023-06-19T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
536942,Grosmont Way,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
536942,Grosmont Way,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
536942,Grosmont Way,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
536942,Grosmont Way,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
536942,Grosmont Way,2023-06-19T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
536942,Grosmont Way,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
536942,Grosmont Way,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
536942,Grosmont Way,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
536942,Grosmont Way,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,32.8
536942,Grosmont Way,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
536942,Grosmont Way,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
536942,Grosmont Way,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
536942,Grosmont Way,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
536942,Grosmont Way,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
536942,Grosmont Way,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
536942,Grosmont Way,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
536942,Grosmont Way,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.99
536942,Grosmont Way,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.39
536942,Grosmont Way,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.72
536942,Grosmont Way,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
536942,Grosmont Way,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
536942,Grosmont Way,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
536942,Grosmont Way,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
536942,Grosmont Way,2023-06-19T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-19T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-19T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-19T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-19T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-19T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.59
536942,Grosmont Way,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.76
536942,Grosmont Way,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
536942,Grosmont Way,2023-06-19T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
536942,Grosmont Way,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.9
536942,Grosmont Way,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.2
536942,Grosmont Way,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
536942,Grosmont Way,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
536942,Grosmont Way,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
536942,Grosmont Way,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
536942,Grosmont Way,2023-06-19T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
536942,Grosmont Way,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
536942,Grosmont Way,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
536942,Grosmont Way,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
536942,Grosmont Way,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
536942,Grosmont Way,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
536942,Grosmont Way,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
536942,Grosmont Way,2023-06-19T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
536942,Grosmont Way,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
536942,Grosmont Way,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
536942,Grosmont Way,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
536942,Grosmont Way,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,32.8
536942,Grosmont Way,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
536942,Grosmont Way,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
536942,Grosmont Way,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
536942,Grosmont Way,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
536942,Grosmont Way,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
536942,Grosmont Way,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
536942,Grosmont Way,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
536942,Grosmont Way,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.24
536942,Grosmont Way,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.42
536942,Grosmont Way,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.48
536942,Grosmont Way,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
536942,Grosmont Way,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
536942,Grosmont Way,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
536942,Grosmont Way,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
536942,Grosmont Way,2023-06-19T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-19T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-19T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
536942,Grosmont Way,2023-06-19T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-19T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
536942,Grosmont Way,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.58
536942,Grosmont Way,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.13
536942,Grosmont Way,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
536942,Grosmont Way,2023-06-19T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.2
536942,Grosmont Way,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
536942,Grosmont Way,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.8
536942,Grosmont Way,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
536942,Grosmont Way,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
536942,Grosmont Way,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
536942,Grosmont Way,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
536942,Grosmont Way,2023-06-19T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
536942,Grosmont Way,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
536942,Grosmont Way,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
536942,Grosmont Way,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
536942,Grosmont Way,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
536942,Grosmont Way,2023-06-19T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
536942,Grosmont Way,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
536942,Grosmont Way,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
536942,Grosmont Way,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
536942,Grosmont Way,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,32.9
536942,Grosmont Way,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
536942,Grosmont Way,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
536942,Grosmont Way,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
536942,Grosmont Way,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
536942,Grosmont Way,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
536942,Grosmont Way,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
536942,Grosmont Way,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
536942,Grosmont Way,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.63
536942,Grosmont Way,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.15
536942,Grosmont Way,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.72
536942,Grosmont Way,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
536942,Grosmont Way,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
536942,Grosmont Way,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
536942,Grosmont Way,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
536942,Grosmont Way,2023-06-19T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-19T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-19T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-19T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
536942,Grosmont Way,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.99
536942,Grosmont Way,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.42
536942,Grosmont Way,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
536942,Grosmont Way,2023-06-19T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
536942,Grosmont Way,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
536942,Grosmont Way,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.6
536942,Grosmont Way,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
536942,Grosmont Way,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
536942,Grosmont Way,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
536942,Grosmont Way,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
536942,Grosmont Way,2023-06-19T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
536942,Grosmont Way,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
536942,Grosmont Way,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
536942,Grosmont Way,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
536942,Grosmont Way,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
536942,Grosmont Way,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
536942,Grosmont Way,2023-06-19T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
536942,Grosmont Way,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
536942,Grosmont Way,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
536942,Grosmont Way,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
536942,Grosmont Way,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,32.9
536942,Grosmont Way,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536942,Grosmont Way,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
536942,Grosmont Way,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
536942,Grosmont Way,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
536942,Grosmont Way,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
536942,Grosmont Way,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
536942,Grosmont Way,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
536942,Grosmont Way,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.22
536942,Grosmont Way,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.9
536942,Grosmont Way,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.23
536942,Grosmont Way,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
536942,Grosmont Way,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
536942,Grosmont Way,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
536942,Grosmont Way,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
536942,Grosmont Way,2023-06-19T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-19T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-19T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-19T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-19T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-19T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-19T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.56
536942,Grosmont Way,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.63
536942,Grosmont Way,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
536942,Grosmont Way,2023-06-19T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
536942,Grosmont Way,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
536942,Grosmont Way,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.8
536942,Grosmont Way,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
536942,Grosmont Way,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
536942,Grosmont Way,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
536942,Grosmont Way,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
536942,Grosmont Way,2023-06-19T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
536942,Grosmont Way,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
536942,Grosmont Way,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
536942,Grosmont Way,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
536942,Grosmont Way,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
536942,Grosmont Way,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
536942,Grosmont Way,2023-06-19T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
536942,Grosmont Way,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
536942,Grosmont Way,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
536942,Grosmont Way,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,33.0
536942,Grosmont Way,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536942,Grosmont Way,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
536942,Grosmont Way,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
536942,Grosmont Way,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
536942,Grosmont Way,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
536942,Grosmont Way,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
536942,Grosmont Way,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
536942,Grosmont Way,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.85
536942,Grosmont Way,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.63
536942,Grosmont Way,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.44
536942,Grosmont Way,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
536942,Grosmont Way,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
536942,Grosmont Way,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
536942,Grosmont Way,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
536942,Grosmont Way,2023-06-19T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-19T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-19T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-19T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-19T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-19T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
536942,Grosmont Way,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.18
536942,Grosmont Way,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.5
536942,Grosmont Way,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.14
536942,Grosmont Way,2023-06-19T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
536942,Grosmont Way,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
536942,Grosmont Way,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.2
536942,Grosmont Way,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
536942,Grosmont Way,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
536942,Grosmont Way,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
536942,Grosmont Way,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
536942,Grosmont Way,2023-06-19T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
536942,Grosmont Way,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
536942,Grosmont Way,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
536942,Grosmont Way,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.23
536942,Grosmont Way,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
536942,Grosmont Way,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
536942,Grosmont Way,2023-06-19T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
536942,Grosmont Way,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
536942,Grosmont Way,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
536942,Grosmont Way,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,33.0
536942,Grosmont Way,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536942,Grosmont Way,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
536942,Grosmont Way,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
536942,Grosmont Way,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
536942,Grosmont Way,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
536942,Grosmont Way,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
536942,Grosmont Way,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
536942,Grosmont Way,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.22
536942,Grosmont Way,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.85
536942,Grosmont Way,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.48
536942,Grosmont Way,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
536942,Grosmont Way,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
536942,Grosmont Way,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
536942,Grosmont Way,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
536942,Grosmont Way,2023-06-19T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-19T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-19T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
536942,Grosmont Way,2023-06-19T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-19T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
