Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-19T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
536942,Grosmont Way,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.27
536942,Grosmont Way,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.86
536942,Grosmont Way,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
536942,Grosmont Way,2023-06-19T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
536942,Grosmont Way,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
536942,Grosmont Way,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.6
536942,Grosmont Way,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
536942,Grosmont Way,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
536942,Grosmont Way,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
536942,Grosmont Way,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
536942,Grosmont Way,2023-06-19T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
536942,Grosmont Way,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
536942,Grosmont Way,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
536942,Grosmont Way,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
536942,Grosmont Way,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
536942,Grosmont Way,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
536942,Grosmont Way,2023-06-19T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
536942,Grosmont Way,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
536942,Grosmont Way,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
536942,Grosmont Way,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
536942,Grosmont Way,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,33.0
536942,Grosmont Way,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
536942,Grosmont Way,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
536942,Grosmont Way,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
536942,Grosmont Way,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
536942,Grosmont Way,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
536942,Grosmont Way,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.72
536942,Grosmont Way,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.34
536942,Grosmont Way,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.91
536942,Grosmont Way,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
536942,Grosmont Way,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
536942,Grosmont Way,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
536942,Grosmont Way,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
536942,Grosmont Way,2023-06-19T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-19T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-19T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-19T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
536942,Grosmont Way,2023-06-19T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-19T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.93
536942,Grosmont Way,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.97
536942,Grosmont Way,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.7
536942,Grosmont Way,2023-06-19T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.1
536942,Grosmont Way,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.5
536942,Grosmont Way,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.2
536942,Grosmont Way,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
536942,Grosmont Way,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
536942,Grosmont Way,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
536942,Grosmont Way,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
536942,Grosmont Way,2023-06-19T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
536942,Grosmont Way,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
536942,Grosmont Way,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
536942,Grosmont Way,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
536942,Grosmont Way,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.53
536942,Grosmont Way,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
536942,Grosmont Way,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
536942,Grosmont Way,2023-06-19T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
536942,Grosmont Way,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
536942,Grosmont Way,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
536942,Grosmont Way,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,33.1
536942,Grosmont Way,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
536942,Grosmont Way,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
536942,Grosmont Way,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
536942,Grosmont Way,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
536942,Grosmont Way,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
536942,Grosmont Way,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
536942,Grosmont Way,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.37
536942,Grosmont Way,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.13
536942,Grosmont Way,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.45
536942,Grosmont Way,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
536942,Grosmont Way,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
536942,Grosmont Way,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
536942,Grosmont Way,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
536942,Grosmont Way,2023-06-19T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-19T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-19T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-19T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-19T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-19T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-19T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.97
536942,Grosmont Way,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.83
536942,Grosmont Way,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
536942,Grosmont Way,2023-06-19T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
536942,Grosmont Way,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
536942,Grosmont Way,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.8
536942,Grosmont Way,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
536942,Grosmont Way,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
536942,Grosmont Way,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
536942,Grosmont Way,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
536942,Grosmont Way,2023-06-19T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
536942,Grosmont Way,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
536942,Grosmont Way,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.86
536942,Grosmont Way,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
536942,Grosmont Way,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
536942,Grosmont Way,2023-06-19T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
536942,Grosmont Way,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
536942,Grosmont Way,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
536942,Grosmont Way,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,33.1
536942,Grosmont Way,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
536942,Grosmont Way,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
536942,Grosmont Way,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
536942,Grosmont Way,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
536942,Grosmont Way,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
536942,Grosmont Way,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.99
536942,Grosmont Way,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.31
536942,Grosmont Way,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.71
536942,Grosmont Way,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
536942,Grosmont Way,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
536942,Grosmont Way,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
536942,Grosmont Way,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
536942,Grosmont Way,2023-06-19T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-19T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-19T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-19T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-19T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
536942,Grosmont Way,2023-06-19T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-19T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.31
536942,Grosmont Way,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.27
536942,Grosmont Way,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
536942,Grosmont Way,2023-06-19T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.2
536942,Grosmont Way,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
536942,Grosmont Way,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.4
536942,Grosmont Way,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
536942,Grosmont Way,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
536942,Grosmont Way,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
536942,Grosmont Way,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
536942,Grosmont Way,2023-06-19T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
536942,Grosmont Way,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
536942,Grosmont Way,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
536942,Grosmont Way,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.52
536942,Grosmont Way,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
536942,Grosmont Way,2023-06-19T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
536942,Grosmont Way,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
536942,Grosmont Way,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
536942,Grosmont Way,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,33.2
536942,Grosmont Way,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
536942,Grosmont Way,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
536942,Grosmont Way,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
536942,Grosmont Way,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
536942,Grosmont Way,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
536942,Grosmont Way,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.85
536942,Grosmont Way,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.57
536942,Grosmont Way,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.54
536942,Grosmont Way,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
536942,Grosmont Way,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
536942,Grosmont Way,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
536942,Grosmont Way,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
536942,Grosmont Way,2023-06-19T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-19T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-19T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-19T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-19T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
536942,Grosmont Way,2023-06-19T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-19T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
536942,Grosmont Way,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.49
536942,Grosmont Way,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.97
536942,Grosmont Way,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
536942,Grosmont Way,2023-06-19T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.9
536942,Grosmont Way,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
536942,Grosmont Way,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.1
536942,Grosmont Way,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
536942,Grosmont Way,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
536942,Grosmont Way,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
536942,Grosmont Way,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
536942,Grosmont Way,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
536942,Grosmont Way,2023-06-19T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
536942,Grosmont Way,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
536942,Grosmont Way,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
536942,Grosmont Way,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
536942,Grosmont Way,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
536942,Grosmont Way,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
536942,Grosmont Way,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
536942,Grosmont Way,2023-06-19T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
536942,Grosmont Way,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
536942,Grosmont Way,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
536942,Grosmont Way,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
536942,Grosmont Way,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,33.3
536942,Grosmont Way,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
536942,Grosmont Way,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
536942,Grosmont Way,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
536942,Grosmont Way,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
536942,Grosmont Way,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
536942,Grosmont Way,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.91
536942,Grosmont Way,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.16
536942,Grosmont Way,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.92
536942,Grosmont Way,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
536942,Grosmont Way,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
536942,Grosmont Way,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
536942,Grosmont Way,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
536942,Grosmont Way,2023-06-19T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-19T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-19T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-19T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
536942,Grosmont Way,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.75
536942,Grosmont Way,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.27
536942,Grosmont Way,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.07
536942,Grosmont Way,2023-06-19T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
536942,Grosmont Way,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
536942,Grosmont Way,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
536942,Grosmont Way,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
536942,Grosmont Way,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
536942,Grosmont Way,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
536942,Grosmont Way,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
536942,Grosmont Way,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
536942,Grosmont Way,2023-06-19T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
536942,Grosmont Way,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
536942,Grosmont Way,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
536942,Grosmont Way,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
536942,Grosmont Way,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
536942,Grosmont Way,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
536942,Grosmont Way,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
536942,Grosmont Way,2023-06-19T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
536942,Grosmont Way,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
536942,Grosmont Way,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
536942,Grosmont Way,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,33.3
536942,Grosmont Way,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
536942,Grosmont Way,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
536942,Grosmont Way,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
536942,Grosmont Way,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
536942,Grosmont Way,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
536942,Grosmont Way,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
536942,Grosmont Way,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.39
536942,Grosmont Way,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.38
536942,Grosmont Way,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.57
536942,Grosmont Way,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
536942,Grosmont Way,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
536942,Grosmont Way,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
536942,Grosmont Way,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
536942,Grosmont Way,2023-06-19T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-19T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-19T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-19T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.64
536942,Grosmont Way,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
536942,Grosmont Way,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
536942,Grosmont Way,2023-06-19T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
536942,Grosmont Way,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
536942,Grosmont Way,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
536942,Grosmont Way,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
536942,Grosmont Way,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
536942,Grosmont Way,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
536942,Grosmont Way,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
536942,Grosmont Way,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
536942,Grosmont Way,2023-06-19T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
536942,Grosmont Way,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
536942,Grosmont Way,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
536942,Grosmont Way,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
536942,Grosmont Way,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.31
536942,Grosmont Way,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
536942,Grosmont Way,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
536942,Grosmont Way,2023-06-19T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
536942,Grosmont Way,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
536942,Grosmont Way,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
536942,Grosmont Way,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
536942,Grosmont Way,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,33.4
536942,Grosmont Way,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
536942,Grosmont Way,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
536942,Grosmont Way,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
536942,Grosmont Way,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
536942,Grosmont Way,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
536942,Grosmont Way,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
536942,Grosmont Way,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.35
536942,Grosmont Way,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.17
536942,Grosmont Way,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.05
536942,Grosmont Way,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
536942,Grosmont Way,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
536942,Grosmont Way,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
536942,Grosmont Way,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
536942,Grosmont Way,2023-06-19T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-19T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-19T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-19T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.88
536942,Grosmont Way,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.25
536942,Grosmont Way,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.65
536942,Grosmont Way,2023-06-19T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
536942,Grosmont Way,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
536942,Grosmont Way,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
536942,Grosmont Way,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
536942,Grosmont Way,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
536942,Grosmont Way,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
536942,Grosmont Way,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
536942,Grosmont Way,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
536942,Grosmont Way,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
536942,Grosmont Way,2023-06-19T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
536942,Grosmont Way,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
536942,Grosmont Way,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
536942,Grosmont Way,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.55
536942,Grosmont Way,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.9
536942,Grosmont Way,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
536942,Grosmont Way,2023-06-19T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
536942,Grosmont Way,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
536942,Grosmont Way,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
536942,Grosmont Way,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
536942,Grosmont Way,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,33.4
536942,Grosmont Way,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536942,Grosmont Way,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
536942,Grosmont Way,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
536942,Grosmont Way,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
536942,Grosmont Way,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
536942,Grosmont Way,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
536942,Grosmont Way,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
536942,Grosmont Way,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.48
536942,Grosmont Way,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.89
536942,Grosmont Way,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.46
536942,Grosmont Way,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
536942,Grosmont Way,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
536942,Grosmont Way,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
536942,Grosmont Way,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
536942,Grosmont Way,2023-06-19T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-19T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-19T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-19T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-19T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-19T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.95
536942,Grosmont Way,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.05
536942,Grosmont Way,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.36
536942,Grosmont Way,2023-06-19T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
536942,Grosmont Way,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
536942,Grosmont Way,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
536942,Grosmont Way,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
536942,Grosmont Way,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
536942,Grosmont Way,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
536942,Grosmont Way,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
536942,Grosmont Way,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
536942,Grosmont Way,2023-06-19T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
536942,Grosmont Way,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
536942,Grosmont Way,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
536942,Grosmont Way,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
536942,Grosmont Way,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
536942,Grosmont Way,2023-06-19T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
536942,Grosmont Way,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
536942,Grosmont Way,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
536942,Grosmont Way,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
536942,Grosmont Way,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,33.4
536942,Grosmont Way,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
536942,Grosmont Way,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
536942,Grosmont Way,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
536942,Grosmont Way,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
536942,Grosmont Way,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
536942,Grosmont Way,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
536942,Grosmont Way,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
536942,Grosmont Way,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.49
536942,Grosmont Way,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.34
536942,Grosmont Way,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.67
536942,Grosmont Way,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
536942,Grosmont Way,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
536942,Grosmont Way,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
536942,Grosmont Way,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
536942,Grosmont Way,2023-06-19T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-19T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-19T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-19T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-19T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
536942,Grosmont Way,2023-06-19T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-19T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
536942,Grosmont Way,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.7
536942,Grosmont Way,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.88
536942,Grosmont Way,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.74
536942,Grosmont Way,2023-06-19T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
536942,Grosmont Way,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
536942,Grosmont Way,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
536942,Grosmont Way,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.0
536942,Grosmont Way,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
536942,Grosmont Way,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
536942,Grosmont Way,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
536942,Grosmont Way,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
536942,Grosmont Way,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
536942,Grosmont Way,2023-06-19T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
536942,Grosmont Way,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
536942,Grosmont Way,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
536942,Grosmont Way,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
536942,Grosmont Way,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
536942,Grosmont Way,2023-06-19T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
536942,Grosmont Way,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
536942,Grosmont Way,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,33.5
536942,Grosmont Way,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536942,Grosmont Way,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
536942,Grosmont Way,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
536942,Grosmont Way,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
