Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
536942,Grosmont Way,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
536942,Grosmont Way,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
536942,Grosmont Way,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
536942,Grosmont Way,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.19
536942,Grosmont Way,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.84
536942,Grosmont Way,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
536942,Grosmont Way,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
536942,Grosmont Way,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
536942,Grosmont Way,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
536942,Grosmont Way,2023-06-19T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-19T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-19T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-19T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-19T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-19T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
536942,Grosmont Way,2023-06-19T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-19T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
536942,Grosmont Way,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.34
536942,Grosmont Way,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.03
536942,Grosmont Way,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.26
536942,Grosmont Way,2023-06-19T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
536942,Grosmont Way,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.1
536942,Grosmont Way,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
536942,Grosmont Way,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.4
536942,Grosmont Way,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
536942,Grosmont Way,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
536942,Grosmont Way,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
536942,Grosmont Way,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
536942,Grosmont Way,2023-06-19T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
536942,Grosmont Way,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
536942,Grosmont Way,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
536942,Grosmont Way,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
536942,Grosmont Way,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
536942,Grosmont Way,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
536942,Grosmont Way,2023-06-19T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
536942,Grosmont Way,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
536942,Grosmont Way,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
536942,Grosmont Way,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,33.5
536942,Grosmont Way,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536942,Grosmont Way,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
536942,Grosmont Way,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
536942,Grosmont Way,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
536942,Grosmont Way,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
536942,Grosmont Way,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
536942,Grosmont Way,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.32
536942,Grosmont Way,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.39
536942,Grosmont Way,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.87
536942,Grosmont Way,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
536942,Grosmont Way,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
536942,Grosmont Way,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
536942,Grosmont Way,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
536942,Grosmont Way,2023-06-19T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-19T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-19T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-19T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-19T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-19T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
536942,Grosmont Way,2023-06-19T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-19T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.9
536942,Grosmont Way,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.48
536942,Grosmont Way,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.09
536942,Grosmont Way,2023-06-19T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
536942,Grosmont Way,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
536942,Grosmont Way,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.4
536942,Grosmont Way,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
536942,Grosmont Way,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
536942,Grosmont Way,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
536942,Grosmont Way,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
536942,Grosmont Way,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.45
536942,Grosmont Way,2023-06-19T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
536942,Grosmont Way,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
536942,Grosmont Way,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
536942,Grosmont Way,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
536942,Grosmont Way,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
536942,Grosmont Way,2023-06-19T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
536942,Grosmont Way,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
536942,Grosmont Way,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
536942,Grosmont Way,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
536942,Grosmont Way,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,33.5
536942,Grosmont Way,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536942,Grosmont Way,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
536942,Grosmont Way,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
536942,Grosmont Way,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
536942,Grosmont Way,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
536942,Grosmont Way,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
536942,Grosmont Way,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.42
536942,Grosmont Way,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.9
536942,Grosmont Way,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.47
536942,Grosmont Way,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
536942,Grosmont Way,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
536942,Grosmont Way,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
536942,Grosmont Way,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
536942,Grosmont Way,2023-06-19T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-19T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-19T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-19T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-19T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
536942,Grosmont Way,2023-06-19T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-19T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
536942,Grosmont Way,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
536942,Grosmont Way,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.98
536942,Grosmont Way,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.41
536942,Grosmont Way,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.02
536942,Grosmont Way,2023-06-19T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
536942,Grosmont Way,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
536942,Grosmont Way,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.1
536942,Grosmont Way,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
536942,Grosmont Way,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
536942,Grosmont Way,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
536942,Grosmont Way,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
536942,Grosmont Way,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
536942,Grosmont Way,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.25
536942,Grosmont Way,2023-06-19T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
536942,Grosmont Way,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
536942,Grosmont Way,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
536942,Grosmont Way,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
536942,Grosmont Way,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
536942,Grosmont Way,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
536942,Grosmont Way,2023-06-19T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
536942,Grosmont Way,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
536942,Grosmont Way,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
536942,Grosmont Way,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,33.6
536942,Grosmont Way,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536942,Grosmont Way,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
536942,Grosmont Way,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
536942,Grosmont Way,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
536942,Grosmont Way,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
536942,Grosmont Way,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
536942,Grosmont Way,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
536942,Grosmont Way,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.36
536942,Grosmont Way,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
536942,Grosmont Way,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.07
536942,Grosmont Way,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
536942,Grosmont Way,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
536942,Grosmont Way,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
536942,Grosmont Way,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
536942,Grosmont Way,2023-06-19T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-19T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-19T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-19T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-19T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
536942,Grosmont Way,2023-06-19T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-19T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
536942,Grosmont Way,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.37
536942,Grosmont Way,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.18
536942,Grosmont Way,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.17
536942,Grosmont Way,2023-06-19T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
536942,Grosmont Way,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
536942,Grosmont Way,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
536942,Grosmont Way,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
536942,Grosmont Way,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
536942,Grosmont Way,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
536942,Grosmont Way,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
536942,Grosmont Way,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
536942,Grosmont Way,2023-06-19T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
536942,Grosmont Way,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
536942,Grosmont Way,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
536942,Grosmont Way,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
536942,Grosmont Way,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.7
536942,Grosmont Way,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
536942,Grosmont Way,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
536942,Grosmont Way,2023-06-19T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
536942,Grosmont Way,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
536942,Grosmont Way,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
536942,Grosmont Way,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
536942,Grosmont Way,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,33.6
536942,Grosmont Way,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536942,Grosmont Way,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
536942,Grosmont Way,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
536942,Grosmont Way,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
536942,Grosmont Way,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
536942,Grosmont Way,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
536942,Grosmont Way,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
536942,Grosmont Way,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.7
536942,Grosmont Way,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.05
536942,Grosmont Way,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.12
536942,Grosmont Way,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
536942,Grosmont Way,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
536942,Grosmont Way,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
536942,Grosmont Way,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
536942,Grosmont Way,2023-06-19T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-19T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-19T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-19T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
536942,Grosmont Way,2023-06-19T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-19T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
536942,Grosmont Way,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.23
536942,Grosmont Way,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.3
536942,Grosmont Way,2023-06-19T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
536942,Grosmont Way,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
536942,Grosmont Way,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.5
536942,Grosmont Way,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
536942,Grosmont Way,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
536942,Grosmont Way,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
536942,Grosmont Way,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
536942,Grosmont Way,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
536942,Grosmont Way,2023-06-19T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
536942,Grosmont Way,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
536942,Grosmont Way,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.37
536942,Grosmont Way,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
536942,Grosmont Way,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
536942,Grosmont Way,2023-06-19T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
536942,Grosmont Way,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.2
536942,Grosmont Way,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
536942,Grosmont Way,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
536942,Grosmont Way,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,33.7
536942,Grosmont Way,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
536942,Grosmont Way,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
536942,Grosmont Way,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
536942,Grosmont Way,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
536942,Grosmont Way,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
536942,Grosmont Way,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
536942,Grosmont Way,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.89
536942,Grosmont Way,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.87
536942,Grosmont Way,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.24
536942,Grosmont Way,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
536942,Grosmont Way,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
536942,Grosmont Way,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
536942,Grosmont Way,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
536942,Grosmont Way,2023-06-19T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-19T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-19T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-19T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
536942,Grosmont Way,2023-06-19T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-19T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
536942,Grosmont Way,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
536942,Grosmont Way,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.51
536942,Grosmont Way,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.38
536942,Grosmont Way,2023-06-19T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
536942,Grosmont Way,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
536942,Grosmont Way,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
536942,Grosmont Way,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
536942,Grosmont Way,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
536942,Grosmont Way,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
536942,Grosmont Way,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
536942,Grosmont Way,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
536942,Grosmont Way,2023-06-19T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
536942,Grosmont Way,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.9
536942,Grosmont Way,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.36
536942,Grosmont Way,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
536942,Grosmont Way,2023-06-19T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
536942,Grosmont Way,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
536942,Grosmont Way,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
536942,Grosmont Way,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
536942,Grosmont Way,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,33.7
536942,Grosmont Way,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536942,Grosmont Way,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
536942,Grosmont Way,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
536942,Grosmont Way,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
536942,Grosmont Way,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
536942,Grosmont Way,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
536942,Grosmont Way,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.92
536942,Grosmont Way,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.97
536942,Grosmont Way,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.6
536942,Grosmont Way,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
536942,Grosmont Way,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
536942,Grosmont Way,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
536942,Grosmont Way,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
536942,Grosmont Way,2023-06-19T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-19T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-19T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
536942,Grosmont Way,2023-06-19T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-19T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
536942,Grosmont Way,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
536942,Grosmont Way,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
536942,Grosmont Way,2023-06-19T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
536942,Grosmont Way,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
536942,Grosmont Way,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
536942,Grosmont Way,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
536942,Grosmont Way,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
536942,Grosmont Way,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
536942,Grosmont Way,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
536942,Grosmont Way,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
536942,Grosmont Way,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
536942,Grosmont Way,2023-06-19T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
536942,Grosmont Way,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
536942,Grosmont Way,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
536942,Grosmont Way,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
536942,Grosmont Way,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.79
536942,Grosmont Way,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.91
536942,Grosmont Way,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
536942,Grosmont Way,2023-06-19T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
536942,Grosmont Way,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
536942,Grosmont Way,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
536942,Grosmont Way,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
536942,Grosmont Way,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,33.8
536942,Grosmont Way,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536942,Grosmont Way,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
536942,Grosmont Way,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
536942,Grosmont Way,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
536942,Grosmont Way,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
536942,Grosmont Way,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.83
536942,Grosmont Way,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.74
536942,Grosmont Way,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.01
536942,Grosmont Way,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
536942,Grosmont Way,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
536942,Grosmont Way,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
536942,Grosmont Way,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
536942,Grosmont Way,2023-06-19T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-19T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-19T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-19T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-19T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-19T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
536942,Grosmont Way,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
536942,Grosmont Way,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.99
536942,Grosmont Way,2023-06-19T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
536942,Grosmont Way,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
536942,Grosmont Way,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
536942,Grosmont Way,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
536942,Grosmont Way,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
536942,Grosmont Way,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
536942,Grosmont Way,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
536942,Grosmont Way,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
536942,Grosmont Way,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
536942,Grosmont Way,2023-06-19T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
536942,Grosmont Way,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
536942,Grosmont Way,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
536942,Grosmont Way,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
536942,Grosmont Way,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
536942,Grosmont Way,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
536942,Grosmont Way,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
536942,Grosmont Way,2023-06-19T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
536942,Grosmont Way,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
536942,Grosmont Way,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
536942,Grosmont Way,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
536942,Grosmont Way,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,33.8
536942,Grosmont Way,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
536942,Grosmont Way,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
536942,Grosmont Way,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
536942,Grosmont Way,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
536942,Grosmont Way,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
536942,Grosmont Way,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.7
536942,Grosmont Way,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.64
536942,Grosmont Way,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.53
536942,Grosmont Way,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
536942,Grosmont Way,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
536942,Grosmont Way,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
536942,Grosmont Way,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
536942,Grosmont Way,2023-06-19T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-19T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-19T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-19T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-19T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
536942,Grosmont Way,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
536942,Grosmont Way,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
536942,Grosmont Way,2023-06-19T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
536942,Grosmont Way,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
536942,Grosmont Way,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
536942,Grosmont Way,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
536942,Grosmont Way,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
536942,Grosmont Way,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
536942,Grosmont Way,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
536942,Grosmont Way,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
536942,Grosmont Way,2023-06-19T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
536942,Grosmont Way,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
536942,Grosmont Way,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
536942,Grosmont Way,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
536942,Grosmont Way,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
536942,Grosmont Way,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
536942,Grosmont Way,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
536942,Grosmont Way,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
536942,Grosmont Way,2023-06-19T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
536942,Grosmont Way,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
536942,Grosmont Way,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
536942,Grosmont Way,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
536942,Grosmont Way,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,33.9
536942,Grosmont Way,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
536942,Grosmont Way,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
536942,Grosmont Way,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
536942,Grosmont Way,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
536942,Grosmont Way,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
536942,Grosmont Way,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
536942,Grosmont Way,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.92
536942,Grosmont Way,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.13
536942,Grosmont Way,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.37
536942,Grosmont Way,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
536942,Grosmont Way,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
536942,Grosmont Way,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
536942,Grosmont Way,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
536942,Grosmont Way,2023-06-19T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-19T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-19T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-19T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-19T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
536942,Grosmont Way,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
536942,Grosmont Way,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.7
536942,Grosmont Way,2023-06-19T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
536942,Grosmont Way,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
536942,Grosmont Way,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
536942,Grosmont Way,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
536942,Grosmont Way,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
536942,Grosmont Way,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
536942,Grosmont Way,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
536942,Grosmont Way,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
536942,Grosmont Way,2023-06-19T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
